Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,33.23,25.55
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,30.54,22.89
2016,1,11,16,30,643.0,34.0,1.3,0.0,130.0,27.88,20.1
2016,1,11,16,45,531.5,26.5,1.3,-0.5,87.5,22.25,14.18
2016,1,11,17,0,420.0,19.0,1.3,-1.0,45.0,16.46,3.2
2016,1,11,17,15,210.0,9.5,1.3,-1.0,22.5,9.05,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,12.5,2.7,-1.5,26.5,86.69,0.0
2016,1,12,8,0,371.0,25.0,3.0,-1.0,53.0,214.03,149.24
2016,1,12,8,15,473.0,33.5,3.05,-0.5,95.0,282.88,234.21
2016,1,12,8,30,575.0,42.0,3.1,0.0,137.0,348.98,296.71
2016,1,12,8,45,635.0,48.0,3.2,0.0,180.5,399.89,344.38
2016,1,12,9,0,695.0,54.0,3.3,0.0,224.0,451.22,390.74
2016,1,12,9,15,733.5,58.0,3.55,0.5,266.0,488.36,423.35
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,524.2,453.74
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.0,551.16,475.56
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,575.92,494.91
2016,1,12,10,15,849.5,68.0,4.55,3.5,416.5,590.81,506.04
2016,1,12,10,30,867.0,70.0,4.7,4.0,449.0,602.86,514.57
2016,1,12,10,45,881.5,70.5,4.9,4.5,475.0,605.52,515.51
2016,1,12,11,0,896.0,71.0,5.1,5.0,501.0,608.35,516.31
2016,1,12,11,15,904.0,72.0,5.2,5.0,520.0,604.8,512.33
2016,1,12,11,30,912.0,73.0,5.3,5.0,539.0,598.09,505.61
2016,1,12,11,45,921.0,72.0,5.45,5.5,551.0,586.63,494.09
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,571.97,479.7
2016,1,12,12,15,711.5,130.5,5.65,6.0,508.0,498.83,417.09
2016,1,12,12,30,493.0,190.0,5.7,6.0,453.0,426.5,355.51
2016,1,12,12,45,714.5,129.5,5.8,6.5,507.5,455.9,377.23
2016,1,12,13,0,936.0,69.0,5.9,7.0,562.0,470.42,384.29
2016,1,12,13,15,778.5,103.5,5.85,7.0,507.5,407.25,329.78
2016,1,12,13,30,621.0,138.0,5.8,7.0,453.0,350.13,281.12
2016,1,12,13,45,316.5,155.0,5.8,7.0,315.5,240.19,192.76
2016,1,12,14,0,12.0,172.0,5.8,7.0,178.0,159.14,131.25
2016,1,12,14,15,30.5,175.0,5.65,7.0,188.5,161.47,132.74
2016,1,12,14,30,49.0,178.0,5.5,7.0,199.0,163.48,133.69
2016,1,12,14,45,45.5,165.0,5.4,7.0,183.5,147.81,120.52
2016,1,12,15,0,42.0,152.0,5.3,7.0,168.0,132.47,107.8
2016,1,12,15,15,39.5,137.0,5.2,6.5,150.5,116.12,94.62
2016,1,12,15,30,37.0,122.0,5.1,6.0,133.0,100.07,86.19
2016,1,12,15,45,29.5,105.0,5.05,6.0,113.0,87.13,74.38
2016,1,12,16,0,22.0,88.0,5.0,6.0,93.0,73.93,62.17
2016,1,12,16,15,14.0,70.5,5.0,5.5,73.5,61.9,50.93
2016,1,12,16,30,6.0,53.0,5.0,5.0,54.0,47.06,36.94
2016,1,12,16,45,3.0,36.0,5.05,4.5,36.5,32.45,22.81
2016,1,12,17,0,0.0,19.0,5.1,4.0,19.0,17.61,4.8
2016,1,12,17,15,0.0,9.5,5.0,3.5,9.5,9.05,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.0,11.0,1.95,-3.5,30.0,108.74,0.0
2016,1,13,8,0,486.0,22.0,2.2,-3.0,60.0,256.56,181.62
2016,1,13,8,15,584.0,29.0,2.25,-2.5,104.5,325.4,270.3
2016,1,13,8,30,682.0,36.0,2.3,-2.0,149.0,396.27,337.2
2016,1,13,8,45,738.0,40.0,2.35,-1.5,194.5,445.01,382.5
2016,1,13,9,0,794.0,44.0,2.4,-1.0,240.0,490.24,422.9
2016,1,13,9,15,829.0,47.5,2.3,-0.5,283.5,526.39,453.46
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,561.18,481.44
2016,1,13,9,45,888.5,52.5,2.15,0.0,366.0,585.55,501.0
2016,1,13,10,0,913.0,54.0,2.1,0.0,405.0,607.57,518.04
2016,1,13,10,15,928.5,56.0,2.1,0.0,438.5,622.16,528.9
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,633.74,537.08
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,637.99,538.33
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,638.96,536.86
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,634.25,531.99
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,626.18,524.31
2016,1,13,11,45,980.5,62.5,2.25,1.5,573.5,611.98,510.72
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,594.56,494.35
2016,1,13,12,15,983.0,63.0,2.35,2.0,587.5,572.18,474.6
2016,1,13,12,30,983.0,63.0,2.4,2.0,590.0,546.83,452.02
2016,1,13,12,45,980.5,62.5,2.5,2.5,585.0,516.95,424.68
2016,1,13,13,0,978.0,62.0,2.6,3.0,580.0,484.49,394.61
2016,1,13,13,15,972.5,61.5,2.6,3.0,567.0,448.38,361.32
2016,1,13,13,30,967.0,61.0,2.6,3.0,554.0,410.17,325.53
2016,1,13,13,45,958.0,60.5,2.65,3.0,533.0,368.92,286.59
2016,1,13,14,0,949.0,60.0,2.7,3.0,512.0,326.21,245.77
2016,1,13,14,15,936.0,58.5,2.65,3.0,484.5,280.4,202.09
2016,1,13,14,30,923.0,57.0,2.6,3.0,457.0,233.93,158.33
2016,1,13,14,45,903.5,56.0,2.55,3.0,423.0,186.46,115.81
2016,1,13,15,0,884.0,55.0,2.5,3.0,389.0,139.35,77.72
2016,1,13,15,15,858.5,52.5,2.2,2.5,349.5,91.29,46.97
2016,1,13,15,30,833.0,50.0,1.9,2.0,310.0,44.67,36.16
2016,1,13,15,45,793.0,47.0,1.6,1.5,266.5,39.38,31.32
2016,1,13,16,0,753.0,44.0,1.3,1.0,223.0,33.86,26.15
2016,1,13,16,15,692.0,39.5,1.3,0.5,178.0,31.2,23.54
2016,1,13,16,30,631.0,35.0,1.3,0.0,133.0,28.57,20.8
2016,1,13,16,45,521.5,28.0,1.35,-0.5,90.5,23.47,15.46
2016,1,13,17,0,412.0,21.0,1.4,-1.0,48.0,18.27,6.47
2016,1,13,17,15,206.0,10.5,1.4,-1.0,24.0,10.01,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.0,12.0,2.75,-0.5,27.5,90.53,0.0
2016,1,14,8,0,390.0,24.0,3.0,0.0,55.0,217.07,153.66
2016,1,14,8,15,491.5,32.5,2.95,0.0,97.0,286.67,237.48
2016,1,14,8,30,593.0,41.0,2.9,0.0,139.0,358.92,305.24
2016,1,14,8,45,653.0,46.0,2.9,0.5,183.5,409.37,351.66
2016,1,14,9,0,713.0,51.0,2.9,1.0,228.0,460.21,396.5
2016,1,14,9,15,751.0,55.0,2.9,1.5,270.5,497.6,428.47
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,533.69,458.12
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,561.09,478.88
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,586.28,497.1
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,598.01,505.32
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,610.6,513.89
2016,1,14,10,45,896.5,68.0,3.25,6.0,482.5,616.08,515.83
2016,1,14,11,0,909.0,69.0,3.4,7.0,509.0,618.47,515.14
2016,1,14,11,15,916.5,70.5,3.4,7.5,528.0,615.28,510.32
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,608.87,502.85
2016,1,14,11,45,928.5,72.0,3.45,8.5,558.5,595.96,490.32
2016,1,14,12,0,933.0,72.0,3.5,9.0,570.0,579.95,475.16
2016,1,14,12,15,934.5,72.5,3.45,9.0,573.5,559.82,457.05
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,536.77,436.28
2016,1,14,12,45,935.5,72.0,3.4,9.5,573.0,508.49,410.32
2016,1,14,13,0,935.0,71.0,3.4,10.0,569.0,477.63,381.81
2016,1,14,13,15,930.5,70.5,3.25,10.0,556.5,443.19,350.32
2016,1,14,13,30,926.0,70.0,3.1,10.0,544.0,406.68,316.52
2016,1,14,13,45,919.0,68.5,3.0,10.0,524.5,366.54,279.27
2016,1,14,14,0,912.0,67.0,2.9,10.0,505.0,324.9,240.23
2016,1,14,14,15,900.0,65.5,2.7,10.0,478.0,280.72,198.95
2016,1,14,14,30,888.0,64.0,2.5,10.0,451.0,235.85,157.58
2016,1,14,14,45,870.5,62.0,2.3,10.0,418.0,189.23,116.64
2016,1,14,15,0,853.0,60.0,2.1,10.0,385.0,142.86,79.65
2016,1,14,15,15,826.5,57.5,1.95,9.0,346.0,91.32,45.91
2016,1,14,15,30,800.0,55.0,1.8,8.0,307.0,46.06,36.56
2016,1,14,15,45,760.5,51.5,1.7,7.5,264.5,38.8,30.03
2016,1,14,16,0,721.0,48.0,1.6,7.0,222.0,37.18,28.54
2016,1,14,16,15,660.5,43.0,1.6,6.0,177.5,34.22,25.75
2016,1,14,16,30,600.0,38.0,1.6,5.0,133.0,31.27,22.82
2016,1,14,16,45,492.5,30.0,1.65,4.5,91.0,25.29,16.79
2016,1,14,17,0,385.0,22.0,1.7,4.0,49.0,19.15,7.69
2016,1,14,17,15,192.5,11.0,1.65,3.5,24.5,10.48,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.48,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,20.61,9.98
2016,1,15,8,15,0.0,38.5,0.4,1.0,38.5,38.61,27.85
2016,1,15,8,30,0.0,55.0,0.4,1.0,55.0,55.59,43.52
2016,1,15,8,45,1.0,72.0,0.45,1.5,72.0,73.22,59.43
2016,1,15,9,0,2.0,89.0,0.5,2.0,89.0,90.58,74.84
2016,1,15,9,15,6.5,103.5,0.6,2.0,105.5,106.84,89.21
2016,1,15,9,30,11.0,118.0,0.7,2.0,122.0,123.2,103.5
2016,1,15,9,45,5.5,119.5,0.8,2.5,121.5,119.61,99.96
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,116.52,96.87
2016,1,15,10,15,0.0,109.0,1.2,3.0,109.0,103.34,85.35
2016,1,15,10,30,0.0,97.0,1.5,3.0,97.0,91.02,74.55
2016,1,15,10,45,0.0,96.5,1.8,3.5,96.5,90.33,73.72
2016,1,15,11,0,0.0,96.0,2.1,4.0,96.0,89.71,72.95
2016,1,15,11,15,0.0,79.5,2.25,4.0,79.5,74.02,59.25
2016,1,15,11,30,0.0,63.0,2.4,4.0,63.0,58.62,45.79
2016,1,15,11,45,0.0,81.0,2.55,4.5,81.0,75.44,60.27
2016,1,15,12,0,0.0,99.0,2.7,5.0,99.0,92.32,74.66
2016,1,15,12,15,0.0,57.0,2.75,5.0,57.0,53.03,40.66
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,13.93,6.56
2016,1,15,12,45,0.0,17.5,2.85,5.5,17.5,16.25,8.58
2016,1,15,13,0,0.0,20.0,2.9,6.0,20.0,18.58,10.59
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,13.93,6.54
2016,1,15,13,30,0.0,10.0,3.0,6.0,10.0,9.28,2.48
2016,1,15,13,45,0.0,16.0,3.1,6.0,16.0,14.85,7.37
2016,1,15,14,0,0.0,22.0,3.2,6.0,22.0,20.43,12.27
2016,1,15,14,15,0.0,82.5,3.2,6.0,82.5,76.81,61.47
2016,1,15,14,30,0.0,143.0,3.2,6.0,143.0,129.18,106.68
2016,1,15,14,45,0.0,74.0,3.25,6.0,74.0,68.87,54.7
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.63,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,4.17,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.7,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.24,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.78,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.85,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.46,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,27.5,84.35,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,55.0,210.61,150.42
2016,1,16,8,15,452.5,36.0,2.7,3.5,97.0,279.36,229.06
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,351.56,295.06
2016,1,16,8,45,620.5,50.5,2.75,5.0,183.5,404.06,341.79
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,454.14,384.64
2016,1,16,9,15,725.5,60.5,2.85,6.5,270.5,492.88,417.16
2016,1,16,9,30,765.0,65.0,2.9,7.0,313.0,530.38,447.48
2016,1,16,9,45,798.5,66.0,3.0,7.5,352.0,558.75,469.78
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,584.99,489.76
2016,1,16,10,15,849.0,69.5,3.2,8.0,424.0,600.6,501.69
2016,1,16,10,30,866.0,72.0,3.3,8.0,457.0,613.38,511.15
2016,1,16,10,45,607.0,135.0,3.4,8.5,412.5,523.61,435.65
2016,1,16,11,0,348.0,198.0,3.5,9.0,368.0,418.24,347.21
2016,1,16,11,15,627.0,137.0,3.55,9.0,457.5,523.85,434.56
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,608.12,501.75
2016,1,16,11,45,909.5,77.0,3.65,9.5,558.0,596.04,489.36
2016,1,16,12,0,913.0,78.0,3.7,10.0,569.0,580.9,474.93
2016,1,16,12,15,913.5,78.0,3.7,10.0,572.5,560.17,456.61
2016,1,16,12,30,914.0,78.0,3.7,10.0,576.0,536.63,435.73
2016,1,16,12,45,911.0,78.5,3.75,10.5,571.5,509.23,410.68
2016,1,16,13,0,908.0,79.0,3.8,11.0,567.0,479.4,383.23
2016,1,16,13,15,902.5,78.0,3.75,11.0,554.5,444.85,352.05
2016,1,16,13,30,897.0,77.0,3.7,11.0,542.0,408.37,318.66
2016,1,16,13,45,887.5,76.5,3.65,11.0,522.0,369.27,282.54
2016,1,16,14,0,878.0,76.0,3.6,11.0,502.0,325.83,242.38
2016,1,16,14,15,864.5,74.0,3.45,10.5,475.5,281.62,201.71
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,236.97,160.87
2016,1,16,14,45,832.0,70.0,3.15,10.0,416.0,191.23,120.4
2016,1,16,15,0,813.0,68.0,3.0,10.0,383.0,146.03,83.68
2016,1,16,15,15,786.0,65.0,2.65,9.5,344.5,100.25,53.22
2016,1,16,15,30,759.0,62.0,2.3,9.0,306.0,56.32,35.65
2016,1,16,15,45,722.5,57.0,2.0,8.5,264.0,43.17,33.88
2016,1,16,16,0,686.0,52.0,1.7,8.0,222.0,40.4,31.37
2016,1,16,16,15,625.0,46.5,1.65,7.5,178.0,37.11,28.26
2016,1,16,16,30,564.0,41.0,1.6,7.0,134.0,33.83,25.0
2016,1,16,16,45,465.5,32.5,1.55,6.5,93.0,25.15,16.65
2016,1,16,17,0,367.0,24.0,1.5,6.0,52.0,19.16,8.89
2016,1,16,17,15,183.5,12.0,1.5,5.5,26.0,11.44,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,6.2,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,12.05,3.65
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,21.8,13.33
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,31.57,22.41
2016,1,17,8,45,0.0,45.0,2.7,0.0,45.0,41.82,31.85
2016,1,17,9,0,0.0,56.0,2.7,0.0,56.0,52.33,41.44
2016,1,17,9,15,0.0,67.0,2.7,0.0,67.0,63.03,51.08
2016,1,17,9,30,0.0,78.0,2.7,0.0,78.0,73.67,60.55
2016,1,17,9,45,8.5,112.5,2.75,0.5,116.0,113.8,96.03
2016,1,17,10,0,17.0,147.0,2.8,1.0,154.0,154.2,131.1
2016,1,17,10,15,47.0,170.0,2.9,1.0,190.5,202.48,173.11
2016,1,17,10,30,77.0,193.0,3.0,1.0,227.0,243.43,208.26
2016,1,17,10,45,65.0,200.5,3.15,1.5,230.5,241.34,205.43
2016,1,17,11,0,53.0,208.0,3.3,2.0,234.0,239.21,202.73
2016,1,17,11,15,61.5,219.0,3.3,2.5,250.0,252.84,213.66
2016,1,17,11,30,70.0,230.0,3.3,3.0,266.0,265.91,223.98
2016,1,17,11,45,37.5,203.5,3.3,3.5,222.5,217.78,182.44
2016,1,17,12,0,5.0,177.0,3.3,4.0,179.0,168.87,140.3
2016,1,17,12,15,4.0,174.5,3.3,4.0,176.5,165.28,137.27
2016,1,17,12,30,3.0,172.0,3.3,4.0,174.0,161.8,134.28
2016,1,17,12,45,1.5,145.0,3.3,4.5,146.0,135.53,111.7
2016,1,17,13,0,0.0,118.0,3.3,5.0,118.0,109.69,89.49
2016,1,17,13,15,46.5,176.5,3.3,5.0,201.0,181.72,150.58
2016,1,17,13,30,93.0,235.0,3.3,5.0,284.0,246.91,204.33
2016,1,17,13,45,182.5,223.5,3.35,5.0,314.5,260.18,213.11
2016,1,17,14,0,272.0,212.0,3.4,5.0,345.0,265.01,213.76
2016,1,17,14,15,532.5,155.0,3.3,5.0,398.0,266.91,205.02
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,246.97,174.84
2016,1,17,14,45,528.5,128.5,3.15,5.0,357.0,189.78,135.05
2016,1,17,15,0,264.0,159.0,3.1,5.0,263.0,157.73,119.84
2016,1,17,15,15,246.0,147.5,2.8,4.5,237.0,131.04,100.15
2016,1,17,15,30,228.0,136.0,2.5,4.0,211.0,105.83,84.73
2016,1,17,15,45,442.0,99.5,2.25,4.0,219.5,71.92,60.96
2016,1,17,16,0,656.0,63.0,2.0,4.0,228.0,45.78,36.85
2016,1,17,16,15,594.0,56.0,1.9,3.0,183.5,41.88,33.21
2016,1,17,16,30,532.0,49.0,1.8,2.0,139.0,37.92,29.32
2016,1,17,16,45,443.5,38.5,1.7,1.5,97.5,30.54,21.96
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,22.86,12.57
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,13.34,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.0,11.5,2.9,-3.5,32.5,115.98,0.0
2016,1,18,8,0,510.0,23.0,3.2,-3.0,65.0,274.15,204.77
2016,1,18,8,15,605.5,29.5,3.3,-2.5,110.5,341.52,286.69
2016,1,18,8,30,701.0,36.0,3.4,-2.0,156.0,412.39,353.84
2016,1,18,8,45,756.0,40.0,3.55,-2.0,203.0,458.38,398.06
2016,1,18,9,0,811.0,44.0,3.7,-2.0,250.0,507.72,443.17
2016,1,18,9,15,846.0,47.0,3.7,-1.5,294.5,544.35,474.85
2016,1,18,9,30,881.0,50.0,3.7,-1.0,339.0,579.6,504.05
2016,1,18,9,45,906.0,51.5,3.75,-1.0,379.5,605.21,525.37
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,628.42,544.14
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,643.45,555.59
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,655.4,564.28
2016,1,18,10,45,975.0,57.0,3.85,-1.0,516.5,661.1,567.96
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,663.42,568.77
2016,1,18,11,15,994.0,59.0,3.9,-0.5,564.5,659.29,562.95
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,651.69,554.22
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.0,638.11,541.76
2016,1,18,12,0,1010.0,60.0,4.0,0.0,609.0,621.15,526.32
2016,1,18,12,15,1011.0,60.5,4.05,0.0,613.5,599.52,506.72
2016,1,18,12,30,1012.0,61.0,4.1,0.0,618.0,574.75,484.12
2016,1,18,12,45,1008.5,62.0,4.15,0.0,614.0,545.28,457.13
2016,1,18,13,0,1005.0,63.0,4.2,0.0,610.0,513.11,427.27
2016,1,18,13,15,1001.0,62.5,4.15,0.0,597.5,476.73,392.97
2016,1,18,13,30,997.0,62.0,4.1,0.0,585.0,438.06,355.98
2016,1,18,13,45,990.5,61.0,4.1,0.0,564.5,395.95,315.45
2016,1,18,14,0,984.0,60.0,4.1,0.0,544.0,352.1,272.7
2016,1,18,14,15,973.5,58.5,4.0,0.0,516.5,305.25,226.97
2016,1,18,14,30,963.0,57.0,3.9,0.0,489.0,257.42,180.66
2016,1,18,14,45,947.5,55.5,3.85,-0.5,455.0,208.01,134.86
2016,1,18,15,0,932.0,54.0,3.8,-1.0,421.0,158.53,92.36
2016,1,18,15,15,909.0,52.0,3.55,-1.0,381.0,108.27,56.29
2016,1,18,15,30,886.0,50.0,3.3,-1.0,341.0,59.12,33.99
2016,1,18,15,45,852.5,47.0,3.1,-1.5,296.5,39.47,31.77
2016,1,18,16,0,819.0,44.0,2.9,-2.0,252.0,37.22,29.66
2016,1,18,16,15,766.0,40.0,2.6,-2.5,205.0,34.07,26.6
2016,1,18,16,30,713.0,36.0,2.3,-3.0,158.0,28.99,21.59
2016,1,18,16,45,619.0,29.5,2.0,-3.5,112.5,24.38,16.84
2016,1,18,17,0,525.0,23.0,1.7,-4.0,67.0,19.69,10.72
2016,1,18,17,15,262.5,11.5,1.7,-4.0,33.5,10.96,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,251.5,12.0,2.7,-7.0,33.5,115.48,0.0
2016,1,19,8,0,503.0,24.0,2.9,-7.0,67.0,273.42,209.16
2016,1,19,8,15,596.5,31.0,2.95,-6.5,112.0,340.19,289.68
2016,1,19,8,30,690.0,38.0,3.0,-6.0,157.0,410.74,357.08
2016,1,19,8,45,742.0,42.5,3.15,-6.0,203.5,459.34,403.8
2016,1,19,9,0,794.0,47.0,3.3,-6.0,250.0,507.97,448.66
2016,1,19,9,15,828.0,50.0,3.3,-5.5,294.0,540.1,476.89
2016,1,19,9,30,862.0,53.0,3.3,-5.0,338.0,574.57,505.74
2016,1,19,9,45,884.0,55.5,3.35,-5.0,377.5,599.47,526.63
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,621.93,544.93
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,637.12,555.68
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,649.29,563.65
2016,1,19,10,45,947.0,63.5,3.4,-4.0,512.0,654.36,566.57
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,656.14,566.68
2016,1,19,11,15,964.0,66.0,3.4,-3.5,559.0,652.2,561.07
2016,1,19,11,30,971.0,67.0,3.4,-3.0,579.0,644.89,552.61
2016,1,19,11,45,974.5,67.5,3.4,-2.5,591.0,631.66,539.23
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,615.16,523.04
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,593.59,503.38
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,568.99,480.85
2016,1,19,12,45,978.5,68.0,3.45,-2.0,606.5,540.24,454.56
2016,1,19,13,0,977.0,68.0,3.5,-2.0,602.0,508.79,425.4
2016,1,19,13,15,973.0,67.5,3.5,-1.5,590.0,473.25,391.38
2016,1,19,13,30,969.0,67.0,3.5,-1.0,578.0,435.48,354.82
2016,1,19,13,45,961.5,66.0,3.5,-1.0,558.0,393.97,315.07
2016,1,19,14,0,954.0,65.0,3.5,-1.0,538.0,350.87,273.22
2016,1,19,14,15,942.5,64.0,3.45,-1.0,511.0,305.33,228.89
2016,1,19,14,30,931.0,63.0,3.4,-1.0,484.0,258.93,183.98
2016,1,19,14,45,914.0,61.0,3.35,-1.0,450.0,210.11,138.46
2016,1,19,15,0,897.0,59.0,3.3,-1.0,416.0,161.42,96.26
2016,1,19,15,15,874.0,57.0,3.1,-1.0,376.5,112.62,60.71
2016,1,19,15,30,851.0,55.0,2.9,-1.0,337.0,64.96,37.98
2016,1,19,15,45,817.0,51.5,2.7,-1.5,293.5,38.32,30.68
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,36.67,29.16
2016,1,19,16,15,729.0,43.5,2.2,-2.5,203.5,34.12,26.67
2016,1,19,16,30,675.0,39.0,1.9,-3.0,157.0,31.6,24.07
2016,1,19,16,45,582.5,32.0,1.65,-3.5,112.0,26.63,18.98
2016,1,19,17,0,490.0,25.0,1.4,-4.0,67.0,21.56,12.65
2016,1,19,17,15,245.0,12.5,1.4,-4.0,33.5,10.5,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,133.0,16.5,0.55,-6.0,28.0,87.22,0.0
2016,1,20,8,0,266.0,33.0,0.7,-6.0,56.0,182.62,139.4
2016,1,20,8,15,365.5,44.5,0.85,-5.5,97.0,250.34,211.44
2016,1,20,8,30,465.0,56.0,1.0,-5.0,138.0,322.9,278.11
2016,1,20,8,45,519.5,65.5,1.15,-4.5,180.5,373.27,324.02
2016,1,20,9,0,574.0,75.0,1.3,-4.0,223.0,424.24,368.93
2016,1,20,9,15,369.5,106.0,1.4,-3.5,207.5,349.41,304.99
2016,1,20,9,30,165.0,137.0,1.5,-3.0,192.0,250.94,218.86
2016,1,20,9,45,194.5,152.0,1.65,-2.5,224.0,284.47,248.16
2016,1,20,10,0,224.0,167.0,1.8,-2.0,256.0,326.44,283.36
2016,1,20,10,15,274.0,175.0,1.9,-1.5,293.0,363.71,314.34
2016,1,20,10,30,324.0,183.0,2.0,-1.0,330.0,400.42,344.35
2016,1,20,10,45,298.5,199.0,2.15,-1.0,340.5,398.35,341.54
2016,1,20,11,0,273.0,215.0,2.3,-1.0,351.0,394.96,337.83
2016,1,20,11,15,291.5,221.0,2.4,-0.5,371.5,406.5,346.47
2016,1,20,11,30,310.0,227.0,2.5,0.0,392.0,416.58,353.69
2016,1,20,11,45,547.5,176.0,2.7,0.0,474.0,499.52,423.61
2016,1,20,12,0,785.0,125.0,2.9,0.0,556.0,570.71,481.56
2016,1,20,12,15,562.0,181.0,2.95,0.0,490.5,483.7,407.74
2016,1,20,12,30,339.0,237.0,3.0,0.0,425.0,402.3,338.98
2016,1,20,12,45,278.5,244.5,3.15,0.0,399.0,367.03,309.18
2016,1,20,13,0,218.0,252.0,3.3,0.0,373.0,332.55,279.85
2016,1,20,13,15,228.0,245.5,3.35,0.0,369.5,320.47,268.96
2016,1,20,13,30,238.0,239.0,3.4,0.0,366.0,307.22,256.74
2016,1,20,13,45,119.0,158.0,3.45,0.5,221.5,184.56,153.49
2016,1,20,14,0,0.0,77.0,3.5,1.0,77.0,71.69,57.81
2016,1,20,14,15,25.0,133.5,3.45,0.5,145.0,127.21,105.99
2016,1,20,14,30,50.0,190.0,3.4,0.0,213.0,175.83,147.39
2016,1,20,14,45,55.5,178.5,3.35,0.0,202.0,162.6,135.58
2016,1,20,15,0,61.0,167.0,3.3,0.0,191.0,148.76,123.46
2016,1,20,15,15,54.0,152.0,3.1,0.0,172.0,130.83,108.65
2016,1,20,15,30,47.0,137.0,2.9,0.0,153.0,113.6,94.9
2016,1,20,15,45,41.5,119.5,2.7,0.0,132.5,97.92,86.03
2016,1,20,16,0,36.0,102.0,2.5,0.0,112.0,84.57,73.59
2016,1,20,16,15,27.5,83.5,2.4,0.0,90.5,70.25,60.03
2016,1,20,16,30,19.0,65.0,2.3,0.0,69.0,55.59,45.98
2016,1,20,16,45,9.5,47.0,2.25,0.0,49.0,41.85,32.59
2016,1,20,17,0,0.0,29.0,2.2,0.0,29.0,26.35,16.74
2016,1,20,17,15,0.0,14.5,2.15,0.0,14.5,13.46,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,15.5,1.7,-3.5,31.5,107.56,0.0
2016,1,21,8,0,360.0,31.0,1.9,-3.0,63.0,224.29,172.1
2016,1,21,8,15,460.0,41.0,2.0,-2.0,106.5,293.37,246.42
2016,1,21,8,30,560.0,51.0,2.1,-1.0,150.0,367.22,313.82
2016,1,21,8,45,629.0,56.0,2.25,-0.5,196.5,422.46,363.91
2016,1,21,9,0,698.0,61.0,2.4,0.0,243.0,478.68,413.02
2016,1,21,9,15,737.5,66.0,2.45,0.0,287.0,515.1,444.65
2016,1,21,9,30,777.0,71.0,2.5,0.0,331.0,554.21,477.38
2016,1,21,9,45,810.0,72.5,2.6,0.0,371.5,583.86,501.79
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,611.28,523.88
2016,1,21,10,15,738.5,94.5,2.65,0.0,408.5,574.97,492.4
2016,1,21,10,30,634.0,115.0,2.6,0.0,405.0,532.17,455.82
2016,1,21,10,45,775.5,96.5,2.6,0.5,471.0,594.18,505.83
2016,1,21,11,0,917.0,78.0,2.6,1.0,537.0,652.08,550.51
2016,1,21,11,15,925.0,79.5,2.5,1.0,557.5,649.52,546.16
2016,1,21,11,30,933.0,81.0,2.4,1.0,578.0,643.68,539.55
2016,1,21,11,45,940.0,80.5,2.3,1.5,590.5,631.85,527.22
2016,1,21,12,0,947.0,80.0,2.2,2.0,603.0,616.78,512.22
2016,1,21,12,15,948.5,80.5,2.1,2.0,607.5,596.51,493.79
2016,1,21,12,30,950.0,81.0,2.0,2.0,612.0,573.25,472.7
2016,1,21,12,45,950.5,80.0,1.95,2.5,608.5,545.12,446.84
2016,1,21,13,0,951.0,79.0,1.9,3.0,605.0,514.28,418.36
2016,1,21,13,15,946.5,78.5,1.8,3.0,593.0,479.19,386.48
2016,1,21,13,30,942.0,78.0,1.7,3.0,581.0,441.95,352.18
2016,1,21,13,45,935.0,76.5,1.65,3.0,561.5,400.94,314.29
2016,1,21,14,0,928.0,75.0,1.6,3.0,542.0,358.36,274.36
2016,1,21,14,15,916.0,73.5,1.55,3.0,514.5,313.05,231.77
2016,1,21,14,30,904.0,72.0,1.5,3.0,487.0,266.98,188.51
2016,1,21,14,45,886.5,70.0,1.5,3.0,453.0,214.76,141.23
2016,1,21,15,0,869.0,68.0,1.5,3.0,419.0,166.73,100.06
2016,1,21,15,15,844.0,65.0,1.3,2.5,379.5,117.79,64.06
2016,1,21,15,30,819.0,62.0,1.1,2.0,340.0,70.41,39.66
2016,1,21,15,45,780.0,59.0,0.9,1.5,296.0,44.28,35.91
2016,1,21,16,0,741.0,56.0,0.7,1.0,252.0,43.33,35.11
2016,1,21,16,15,684.5,50.5,0.75,0.5,206.0,40.14,32.05
2016,1,21,16,30,628.0,45.0,0.8,0.0,160.0,36.96,28.86
2016,1,21,16,45,529.0,37.5,0.9,0.0,115.0,28.99,20.99
2016,1,21,17,0,430.0,30.0,1.0,0.0,70.0,24.14,15.17
2016,1,21,17,15,215.0,15.0,1.0,0.0,35.0,11.77,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
