Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.0,4.95,-4.0,3.0,2.77,0.0
2016,1,22,8,0,0.0,6.0,4.9,-4.0,6.0,5.55,0.0
2016,1,22,8,15,0.0,11.0,4.8,-4.0,11.0,10.18,3.37
2016,1,22,8,30,0.0,16.0,4.7,-4.0,16.0,14.82,7.73
2016,1,22,8,45,0.0,21.5,4.65,-4.0,21.5,19.93,12.5
2016,1,22,9,0,0.0,27.0,4.6,-4.0,27.0,25.04,17.24
2016,1,22,9,15,0.0,32.0,4.55,-4.0,32.0,29.69,21.52
2016,1,22,9,30,0.0,37.0,4.5,-4.0,37.0,34.35,25.75
2016,1,22,9,45,0.0,73.0,4.5,-4.0,73.0,68.02,56.25
2016,1,22,10,0,0.0,109.0,4.5,-4.0,109.0,103.81,88.31
2016,1,22,10,15,0.0,108.5,4.65,-4.0,108.5,102.66,87.08
2016,1,22,10,30,0.0,108.0,4.8,-4.0,108.0,101.73,86.09
2016,1,22,10,45,8.5,147.5,4.95,-4.0,152.0,145.73,125.24
2016,1,22,11,0,17.0,187.0,5.1,-4.0,196.0,189.64,163.83
2016,1,22,11,15,8.5,138.0,5.15,-4.0,142.5,135.17,115.45
2016,1,22,11,30,0.0,89.0,5.2,-4.0,89.0,82.93,68.81
2016,1,22,11,45,0.0,111.5,5.3,-4.0,111.5,104.18,87.69
2016,1,22,12,0,0.0,134.0,5.4,-4.0,134.0,125.33,106.34
2016,1,22,12,15,0.0,105.5,5.4,-4.0,105.5,98.38,82.42
2016,1,22,12,30,0.0,77.0,5.4,-4.0,77.0,71.71,58.7
2016,1,22,12,45,0.0,107.0,5.4,-4.0,107.0,99.65,83.58
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,127.23,108.02
2016,1,22,13,15,0.0,89.5,5.3,-4.0,89.5,83.39,69.16
2016,1,22,13,30,0.0,42.0,5.2,-4.0,42.0,39.05,29.55
2016,1,22,13,45,0.0,50.5,5.15,-4.0,50.5,46.96,36.72
2016,1,22,14,0,0.0,59.0,5.1,-4.0,59.0,54.88,43.9
2016,1,22,14,15,0.0,66.0,5.2,-3.5,66.0,61.41,49.74
2016,1,22,14,30,0.0,73.0,5.3,-3.0,73.0,67.94,55.6
2016,1,22,14,45,0.0,85.5,5.45,-3.0,85.5,79.34,65.93
2016,1,22,15,0,0.0,98.0,5.6,-3.0,98.0,89.9,75.53
2016,1,22,15,15,0.0,88.5,5.6,-3.0,88.5,81.23,67.89
2016,1,22,15,30,0.0,79.0,5.6,-3.0,79.0,72.59,60.22
2016,1,22,15,45,0.0,68.0,5.6,-3.5,68.0,62.77,54.09
2016,1,22,16,0,0.0,57.0,5.6,-4.0,57.0,52.95,44.84
2016,1,22,16,15,0.0,46.0,5.5,-4.0,46.0,42.75,35.01
2016,1,22,16,30,0.0,35.0,5.4,-4.0,35.0,32.5,25.05
2016,1,22,16,45,0.0,24.5,5.3,-4.0,24.5,22.73,15.49
2016,1,22,17,0,0.0,14.0,5.2,-4.0,14.0,12.97,5.78
2016,1,22,17,15,0.0,7.0,5.2,-4.0,7.0,6.48,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,14.5,4.2,-4.0,14.5,13.46,0.0
2016,1,23,8,0,0.0,29.0,4.3,-4.0,29.0,29.4,18.61
2016,1,23,8,15,10.5,47.5,4.4,-3.5,49.5,54.62,42.7
2016,1,23,8,30,21.0,66.0,4.5,-3.0,70.0,84.89,70.62
2016,1,23,8,45,30.0,85.0,4.6,-3.0,92.0,110.23,94.12
2016,1,23,9,0,39.0,104.0,4.7,-3.0,114.0,135.42,117.21
2016,1,23,9,15,47.0,120.5,4.8,-2.5,135.0,156.75,136.29
2016,1,23,9,30,55.0,137.0,4.9,-2.0,156.0,178.11,155.05
2016,1,23,9,45,27.5,134.5,5.05,-2.0,144.0,155.53,134.34
2016,1,23,10,0,0.0,132.0,5.2,-2.0,132.0,127.61,108.77
2016,1,23,10,15,0.0,127.0,5.25,-1.5,127.0,121.33,102.83
2016,1,23,10,30,0.0,122.0,5.3,-1.0,122.0,115.6,97.4
2016,1,23,10,45,0.0,76.0,5.35,-1.0,76.0,70.75,57.56
2016,1,23,11,0,0.0,30.0,5.4,-1.0,30.0,27.87,19.3
2016,1,23,11,15,9.0,116.0,5.4,-1.0,121.0,114.24,96.01
2016,1,23,11,30,18.0,202.0,5.4,-1.0,212.0,202.63,172.99
2016,1,23,11,45,11.5,192.0,5.4,-1.0,198.5,187.92,159.85
2016,1,23,12,0,5.0,182.0,5.4,-1.0,185.0,173.74,147.34
2016,1,23,12,15,14.0,200.0,5.4,-1.0,208.0,194.93,165.74
2016,1,23,12,30,23.0,218.0,5.4,-1.0,231.0,215.32,183.3
2016,1,23,12,45,28.5,223.5,5.45,-1.0,239.5,222.98,189.83
2016,1,23,13,0,34.0,229.0,5.5,-1.0,248.0,227.76,193.87
2016,1,23,13,15,21.5,207.5,5.45,-1.0,219.5,200.1,170.01
2016,1,23,13,30,9.0,186.0,5.4,-1.0,191.0,174.26,147.79
2016,1,23,13,45,8.5,181.0,5.4,-1.5,186.0,168.45,143.14
2016,1,23,14,0,8.0,176.0,5.4,-2.0,181.0,162.64,138.46
2016,1,23,14,15,35.5,187.5,5.3,-2.0,205.0,175.68,149.15
2016,1,23,14,30,63.0,199.0,5.2,-2.0,229.0,186.95,157.91
2016,1,23,14,45,109.5,189.0,5.15,-2.5,236.5,178.38,148.5
2016,1,23,15,0,156.0,179.0,5.1,-3.0,244.0,168.02,137.47
2016,1,23,15,15,146.0,164.5,5.0,-3.0,221.0,144.77,118.27
2016,1,23,15,30,136.0,150.0,4.9,-3.0,198.0,122.4,101.36
2016,1,23,15,45,414.5,109.5,4.85,-3.0,227.5,78.33,68.64
2016,1,23,16,0,693.0,69.0,4.8,-3.0,257.0,49.74,41.63
2016,1,23,16,15,636.5,61.5,4.7,-3.0,210.0,45.57,37.57
2016,1,23,16,30,580.0,54.0,4.6,-3.0,163.0,41.32,33.27
2016,1,23,16,45,491.0,43.5,4.55,-3.5,118.5,34.11,26.07
2016,1,23,17,0,402.0,33.0,4.5,-4.0,74.0,26.63,18.03
2016,1,23,17,15,201.0,16.5,4.5,-4.0,37.0,12.92,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,263.5,13.5,2.2,-8.5,38.0,140.61,0.0
2016,1,24,8,0,527.0,27.0,2.3,-8.0,76.0,293.11,235.12
2016,1,24,8,15,616.5,35.0,2.4,-7.0,124.0,361.43,309.87
2016,1,24,8,30,706.0,43.0,2.5,-6.0,172.0,433.26,376.96
2016,1,24,8,45,760.0,48.0,2.7,-5.0,221.0,485.16,424.55
2016,1,24,9,0,814.0,53.0,2.9,-4.0,270.0,537.03,469.9
2016,1,24,9,15,846.0,57.5,2.9,-3.0,316.0,575.01,501.15
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,611.24,529.55
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,637.79,549.93
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,661.67,567.52
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,673.02,573.54
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,685.19,579.67
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.0,690.95,581.66
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,693.35,580.78
2016,1,24,11,15,972.5,80.5,1.85,0.0,591.5,689.06,574.91
2016,1,24,11,30,978.0,82.0,1.7,0.0,612.0,681.36,566.29
2016,1,24,11,45,980.0,83.5,1.55,0.5,624.5,668.18,552.33
2016,1,24,12,0,982.0,85.0,1.4,1.0,637.0,651.71,535.71
2016,1,24,12,15,982.0,85.5,1.3,1.5,641.0,629.88,515.29
2016,1,24,12,30,982.0,86.0,1.2,2.0,645.0,605.01,492.31
2016,1,24,12,45,749.5,140.5,1.15,2.5,565.5,512.86,417.26
2016,1,24,13,0,517.0,195.0,1.1,3.0,486.0,427.06,347.64
2016,1,24,13,15,737.5,141.5,1.05,3.0,548.0,454.77,366.67
2016,1,24,13,30,958.0,88.0,1.0,3.0,610.0,467.56,370.39
2016,1,24,13,45,948.5,87.0,0.95,3.5,589.0,425.23,331.18
2016,1,24,14,0,939.0,86.0,0.9,4.0,568.0,378.65,288.4
2016,1,24,14,15,927.0,83.5,0.8,4.0,540.0,331.19,244.7
2016,1,24,14,30,915.0,81.0,0.7,4.0,512.0,283.03,200.21
2016,1,24,14,45,896.5,78.5,0.65,4.0,476.5,233.19,155.33
2016,1,24,15,0,878.0,76.0,0.6,4.0,441.0,183.75,112.91
2016,1,24,15,15,855.0,72.5,0.55,3.5,400.5,133.69,75.1
2016,1,24,15,30,832.0,69.0,0.5,3.0,360.0,85.0,47.6
2016,1,24,15,45,797.0,64.0,0.5,3.0,314.5,48.14,39.26
2016,1,24,16,0,762.0,59.0,0.5,3.0,269.0,45.54,36.91
2016,1,24,16,15,710.0,53.0,0.55,2.5,221.5,41.98,33.57
2016,1,24,16,30,658.0,47.0,0.6,2.0,174.0,38.39,30.04
2016,1,24,16,45,572.0,39.0,0.7,2.0,127.5,32.72,24.36
2016,1,24,17,0,486.0,31.0,0.8,2.0,81.0,26.93,18.07
2016,1,24,17,15,243.0,15.5,0.85,1.5,40.5,11.94,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,30.5,17.0,1.6,-1.5,20.0,35.2,0.0
2016,1,25,8,0,61.0,34.0,1.8,-1.0,40.0,75.86,57.18
2016,1,25,8,15,84.0,53.5,1.85,-0.5,66.5,111.54,92.16
2016,1,25,8,30,107.0,73.0,1.9,0.0,93.0,146.96,124.9
2016,1,25,8,45,122.0,92.0,1.95,0.0,120.5,177.56,152.96
2016,1,25,9,0,137.0,111.0,2.0,0.0,148.0,208.11,180.37
2016,1,25,9,15,151.5,127.0,1.95,0.0,174.0,234.38,203.45
2016,1,25,9,30,166.0,143.0,1.9,0.0,200.0,260.61,225.99
2016,1,25,9,45,200.0,158.0,1.85,0.5,234.5,297.33,256.85
2016,1,25,10,0,234.0,173.0,1.8,1.0,269.0,342.84,294.22
2016,1,25,10,15,209.5,190.0,1.9,1.5,281.5,335.72,286.74
2016,1,25,10,30,185.0,207.0,2.0,2.0,294.0,336.2,285.7
2016,1,25,10,45,294.0,203.0,2.1,2.5,349.5,404.78,342.88
2016,1,25,11,0,403.0,199.0,2.2,3.0,405.0,463.87,390.75
2016,1,25,11,15,465.0,191.0,2.3,3.5,437.5,494.73,414.56
2016,1,25,11,30,527.0,183.0,2.4,4.0,470.0,515.44,430.18
2016,1,25,11,45,552.5,178.5,2.55,4.5,485.5,514.81,428.47
2016,1,25,12,0,578.0,174.0,2.7,5.0,501.0,511.62,424.65
2016,1,25,12,15,652.5,152.0,2.7,5.0,523.5,518.48,429.35
2016,1,25,12,30,727.0,130.0,2.7,5.0,546.0,517.23,427.06
2016,1,25,12,45,736.5,126.0,2.7,5.5,545.5,495.18,406.7
2016,1,25,13,0,746.0,122.0,2.7,6.0,545.0,470.57,383.99
2016,1,25,13,15,718.5,127.0,2.65,6.0,528.0,435.65,353.26
2016,1,25,13,30,691.0,132.0,2.6,6.0,511.0,400.58,322.06
2016,1,25,13,45,699.0,124.0,2.6,6.0,496.5,366.86,291.16
2016,1,25,14,0,707.0,116.0,2.6,6.0,482.0,331.14,257.85
2016,1,25,14,15,680.0,116.0,2.45,5.5,454.0,290.66,221.21
2016,1,25,14,30,653.0,116.0,2.3,5.0,426.0,251.24,185.48
2016,1,25,14,45,559.0,128.0,2.15,5.0,380.5,210.84,152.08
2016,1,25,15,0,465.0,140.0,2.0,5.0,335.0,176.39,125.88
2016,1,25,15,15,444.0,132.0,1.85,4.5,304.0,141.81,99.2
2016,1,25,15,30,423.0,124.0,1.7,4.0,273.0,108.87,78.37
2016,1,25,15,45,404.0,110.5,1.6,3.5,239.0,78.67,67.26
2016,1,25,16,0,385.0,97.0,1.5,3.0,205.0,70.33,59.74
2016,1,25,16,15,352.0,83.5,1.5,2.5,168.5,61.67,51.72
2016,1,25,16,30,319.0,70.0,1.5,2.0,132.0,52.69,43.2
2016,1,25,16,45,266.5,54.5,1.55,1.5,97.0,41.74,32.65
2016,1,25,17,0,214.0,39.0,1.6,1.0,62.0,30.37,21.31
2016,1,25,17,15,107.0,19.5,1.6,1.0,31.0,15.26,2.35
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,151.5,18.5,2.25,0.0,33.0,101.89,2.15
2016,1,26,8,0,303.0,37.0,2.3,0.0,66.0,207.76,164.59
2016,1,26,8,15,396.5,49.5,2.3,0.5,110.0,276.64,232.78
2016,1,26,8,30,490.0,62.0,2.3,1.0,154.0,349.91,299.05
2016,1,26,8,45,548.0,72.0,2.35,1.5,200.0,404.67,347.77
2016,1,26,9,0,606.0,82.0,2.4,2.0,246.0,460.09,395.25
2016,1,26,9,15,646.5,89.5,2.4,2.5,290.5,502.72,430.44
2016,1,26,9,30,687.0,97.0,2.4,3.0,335.0,544.3,463.6
2016,1,26,9,45,713.5,103.0,2.4,3.5,375.5,574.2,486.37
2016,1,26,10,0,740.0,109.0,2.4,4.0,416.0,601.99,506.87
2016,1,26,10,15,599.5,137.0,2.55,4.5,399.0,544.9,458.71
2016,1,26,10,30,459.0,165.0,2.7,5.0,382.0,481.54,405.39
2016,1,26,10,45,471.0,173.5,2.9,6.0,406.5,494.57,414.44
2016,1,26,11,0,483.0,182.0,3.1,7.0,431.0,505.62,421.29
2016,1,26,11,15,585.5,157.5,3.1,7.5,470.5,536.73,445.68
2016,1,26,11,30,688.0,133.0,3.1,8.0,510.0,568.2,469.54
2016,1,26,11,45,667.5,143.5,3.15,8.5,516.0,553.51,455.54
2016,1,26,12,0,647.0,154.0,3.2,9.0,522.0,536.88,440.26
2016,1,26,12,15,635.0,159.0,3.1,9.0,522.5,518.01,423.7
2016,1,26,12,30,623.0,164.0,3.0,9.0,523.0,497.52,405.73
2016,1,26,12,45,651.5,154.0,2.95,9.0,527.5,481.88,391.7
2016,1,26,13,0,680.0,144.0,2.9,9.0,532.0,462.88,374.49
2016,1,26,13,15,668.5,144.0,2.65,9.0,519.5,432.09,347.09
2016,1,26,13,30,657.0,144.0,2.4,9.0,507.0,400.35,318.61
2016,1,26,13,45,655.5,138.5,2.2,9.0,490.5,366.56,288.07
2016,1,26,14,0,654.0,133.0,2.0,9.0,474.0,331.54,256.02
2016,1,26,14,15,595.5,142.0,1.85,8.5,441.0,292.04,221.96
2016,1,26,14,30,537.0,151.0,1.7,8.0,408.0,254.89,190.29
2016,1,26,14,45,411.5,162.0,1.6,7.5,351.0,211.16,156.89
2016,1,26,15,0,286.0,173.0,1.5,7.0,294.0,181.18,136.81
2016,1,26,15,15,246.0,168.5,1.5,6.5,266.0,155.54,118.23
2016,1,26,15,30,206.0,164.0,1.5,6.0,238.0,137.17,107.67
2016,1,26,15,45,196.5,144.0,1.5,5.5,207.5,110.14,95.2
2016,1,26,16,0,187.0,124.0,1.5,5.0,177.0,96.33,82.93
2016,1,26,16,15,165.5,104.0,1.5,4.5,145.0,82.05,69.93
2016,1,26,16,30,144.0,84.0,1.5,4.0,113.0,67.36,56.27
2016,1,26,16,45,112.5,63.5,1.5,3.5,82.5,51.9,41.64
2016,1,26,17,0,81.0,43.0,1.5,3.0,52.0,36.0,26.23
2016,1,26,17,15,40.5,21.5,1.5,3.0,26.0,18.82,5.65
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,26.0,18.5,1.95,2.0,21.0,35.76,1.05
2016,1,27,8,0,52.0,37.0,2.0,2.0,42.0,76.45,57.81
2016,1,27,8,15,80.0,57.5,2.25,2.5,70.5,115.65,94.95
2016,1,27,8,30,108.0,78.0,2.5,3.0,99.0,154.84,130.65
2016,1,27,8,45,141.0,96.5,2.8,3.5,131.0,194.4,166.17
2016,1,27,9,0,174.0,115.0,3.1,4.0,163.0,234.89,201.81
2016,1,27,9,15,203.5,128.0,3.25,4.0,193.0,275.94,237.46
2016,1,27,9,30,233.0,141.0,3.4,4.0,223.0,308.68,265.57
2016,1,27,9,45,283.5,151.5,3.55,4.5,262.5,351.52,301.52
2016,1,27,10,0,334.0,162.0,3.7,5.0,302.0,394.51,336.91
2016,1,27,10,15,292.5,183.0,3.6,5.0,312.5,390.47,331.81
2016,1,27,10,30,251.0,204.0,3.5,5.0,323.0,384.45,325.19
2016,1,27,10,45,390.5,187.0,3.45,5.5,384.0,450.93,380.54
2016,1,27,11,0,530.0,170.0,3.4,6.0,445.0,524.64,439.7
2016,1,27,11,15,369.0,212.0,3.3,6.0,407.0,452.72,378.14
2016,1,27,11,30,208.0,254.0,3.2,6.0,369.0,383.18,318.73
2016,1,27,11,45,304.0,243.0,3.1,6.5,415.0,428.81,355.79
2016,1,27,12,0,400.0,232.0,3.0,7.0,461.0,464.46,383.48
2016,1,27,12,15,585.5,175.0,2.95,7.0,513.0,505.54,416.63
2016,1,27,12,30,771.0,118.0,2.9,7.0,565.0,534.42,438.78
2016,1,27,12,45,787.0,112.0,2.9,7.0,566.0,513.69,420.11
2016,1,27,13,0,803.0,106.0,2.9,7.0,567.0,489.38,398.37
2016,1,27,13,15,795.5,105.5,2.85,7.0,555.0,456.76,369.35
2016,1,27,13,30,788.0,105.0,2.8,7.0,543.0,422.58,338.53
2016,1,27,13,45,727.5,117.5,2.75,7.0,511.5,376.7,298.41
2016,1,27,14,0,667.0,130.0,2.7,7.0,480.0,335.56,262.06
2016,1,27,14,15,706.5,112.0,2.6,6.5,466.5,299.72,227.9
2016,1,27,14,30,746.0,94.0,2.5,6.0,453.0,259.64,189.24
2016,1,27,14,45,560.0,127.5,2.45,6.0,387.0,214.51,155.01
2016,1,27,15,0,374.0,161.0,2.4,6.0,321.0,186.5,138.19
2016,1,27,15,15,354.0,151.5,2.2,5.5,291.5,155.17,113.74
2016,1,27,15,30,334.0,142.0,2.0,5.0,262.0,125.38,93.82
2016,1,27,15,45,326.0,124.5,1.8,4.5,230.5,93.23,80.26
2016,1,27,16,0,318.0,107.0,1.6,4.0,199.0,81.52,69.76
2016,1,27,16,15,294.0,91.0,1.5,3.5,164.5,67.02,56.47
2016,1,27,16,30,270.0,75.0,1.4,3.0,130.0,56.26,46.39
2016,1,27,16,45,234.0,58.0,1.3,2.5,97.0,44.27,34.95
2016,1,27,17,0,198.0,41.0,1.2,2.0,64.0,31.81,22.77
2016,1,27,17,15,99.0,25.5,1.2,1.5,37.0,21.1,8.42
2016,1,27,17,30,0.0,10.0,1.2,1.0,10.0,9.53,0.0
2016,1,27,17,45,0.0,5.0,1.25,1.0,5.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,83.5,19.0,1.4,-0.5,27.5,74.7,16.04
2016,1,28,8,0,167.0,38.0,1.5,0.0,55.0,149.49,119.03
2016,1,28,8,15,212.0,56.5,1.35,0.0,90.0,187.89,158.14
2016,1,28,8,30,257.0,75.0,1.2,0.0,125.0,237.31,203.45
2016,1,28,8,45,289.0,91.5,1.05,0.5,161.0,278.1,239.53
2016,1,28,9,0,321.0,108.0,0.9,1.0,197.0,319.42,274.58
2016,1,28,9,15,370.5,113.5,0.85,1.5,232.0,367.61,314.44
2016,1,28,9,30,420.0,119.0,0.8,2.0,267.0,407.38,346.26
2016,1,28,9,45,358.5,144.5,0.75,2.5,281.0,390.87,330.49
2016,1,28,10,0,297.0,170.0,0.7,3.0,295.0,381.41,320.51
2016,1,28,10,15,268.0,189.0,0.7,3.5,308.5,382.58,319.72
2016,1,28,10,30,239.0,208.0,0.7,4.0,322.0,382.04,317.41
2016,1,28,10,45,276.5,215.0,0.7,4.5,354.0,409.66,338.6
2016,1,28,11,0,314.0,222.0,0.7,5.0,386.0,436.06,358.18
2016,1,28,11,15,317.5,231.0,0.85,5.0,402.0,441.55,362.33
2016,1,28,11,30,321.0,240.0,1.0,5.0,418.0,445.65,365.51
2016,1,28,11,45,317.5,246.5,1.2,5.0,426.0,441.61,362.42
2016,1,28,12,0,314.0,253.0,1.4,5.0,434.0,436.44,358.35
2016,1,28,12,15,262.5,263.0,1.4,5.0,415.5,406.52,333.41
2016,1,28,12,30,211.0,273.0,1.4,5.0,397.0,374.41,306.95
2016,1,28,12,45,168.5,272.0,1.4,5.0,370.5,342.48,280.79
2016,1,28,13,0,126.0,271.0,1.4,5.0,344.0,312.47,256.19
2016,1,28,13,15,295.0,240.5,1.4,5.0,407.0,354.27,289.22
2016,1,28,13,30,464.0,210.0,1.4,5.0,470.0,383.21,309.43
2016,1,28,13,45,588.0,164.5,1.45,5.0,483.0,368.16,293.43
2016,1,28,14,0,712.0,119.0,1.5,5.0,496.0,343.26,267.78
2016,1,28,14,15,699.0,115.5,1.35,5.0,470.0,303.17,230.85
2016,1,28,14,30,686.0,112.0,1.2,5.0,444.0,262.96,193.74
2016,1,28,14,45,514.5,140.5,1.1,5.0,380.0,217.51,159.17
2016,1,28,15,0,343.0,169.0,1.0,5.0,316.0,189.27,141.67
2016,1,28,15,15,322.5,159.0,0.95,4.5,287.5,158.78,117.96
2016,1,28,15,30,302.0,149.0,0.9,4.0,259.0,129.9,98.34
2016,1,28,15,45,294.0,131.5,0.85,3.5,228.0,97.79,84.57
2016,1,28,16,0,286.0,114.0,0.8,3.0,197.0,86.21,74.26
2016,1,28,16,15,264.0,96.5,0.8,2.5,163.5,74.19,63.28
2016,1,28,16,30,242.0,79.0,0.8,2.0,130.0,61.77,51.67
2016,1,28,16,45,208.0,61.0,0.85,2.0,97.0,48.54,38.98
2016,1,28,17,0,174.0,43.0,0.9,2.0,64.0,33.32,24.25
2016,1,28,17,15,87.0,27.0,0.9,2.0,37.5,22.28,10.28
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,10.48,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,133.85,44.4
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,272.09,219.53
2016,1,29,8,15,533.5,40.0,3.15,1.5,124.0,339.46,286.43
2016,1,29,8,30,625.0,48.0,3.3,2.0,170.0,406.27,347.86
2016,1,29,8,45,683.5,53.0,3.45,3.0,217.5,459.94,395.34
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,513.9,441.02
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.5,553.15,474.05
2016,1,29,9,30,814.0,66.0,4.2,5.0,356.0,590.96,505.31
2016,1,29,9,45,840.0,69.0,4.5,5.5,397.0,619.54,528.33
2016,1,29,10,0,866.0,72.0,4.8,6.0,438.0,645.75,548.94
2016,1,29,10,15,519.5,143.5,4.85,6.0,368.5,503.86,428.6
2016,1,29,10,30,173.0,215.0,4.9,6.0,299.0,339.63,286.94
2016,1,29,10,45,269.0,215.0,4.95,6.5,353.0,405.84,342.69
2016,1,29,11,0,365.0,215.0,5.0,7.0,407.0,462.39,388.93
2016,1,29,11,15,655.0,147.0,5.0,7.0,507.0,580.26,487.42
2016,1,29,11,30,945.0,79.0,5.0,7.0,607.0,675.4,564.97
2016,1,29,11,45,951.5,79.0,5.0,7.0,620.5,664.08,553.99
2016,1,29,12,0,958.0,79.0,5.0,7.0,634.0,649.43,540.69
2016,1,29,12,15,959.0,79.0,4.95,7.0,639.0,628.35,521.87
2016,1,29,12,30,960.0,79.0,4.9,7.0,644.0,604.24,500.33
2016,1,29,12,45,961.0,78.0,4.9,7.0,640.5,576.19,475.43
2016,1,29,13,0,962.0,77.0,4.9,7.0,637.0,545.33,447.71
2016,1,29,13,15,958.0,76.5,4.85,7.0,625.5,509.98,415.64
2016,1,29,13,30,954.0,76.0,4.8,7.0,614.0,472.38,381.03
2016,1,29,13,45,947.0,75.0,4.8,7.0,594.5,431.1,342.78
2016,1,29,14,0,940.0,74.0,4.8,7.0,575.0,388.16,302.36
2016,1,29,14,15,929.5,72.5,4.65,6.5,548.0,342.29,259.25
2016,1,29,14,30,919.0,71.0,4.5,6.0,521.0,295.48,214.96
2016,1,29,14,45,904.5,69.0,4.4,6.0,487.0,246.7,169.17
2016,1,29,15,0,890.0,67.0,4.3,6.0,453.0,197.81,125.08
2016,1,29,15,15,868.5,64.5,3.95,5.5,413.5,142.93,80.41
2016,1,29,15,30,847.0,62.0,3.6,5.0,374.0,93.9,48.69
2016,1,29,15,45,818.5,58.0,3.25,5.0,330.0,44.99,36.0
2016,1,29,16,0,790.0,54.0,2.9,5.0,286.0,40.41,31.82
2016,1,29,16,15,742.5,49.5,2.55,4.0,239.0,38.04,29.7
2016,1,29,16,30,695.0,45.0,2.2,3.0,192.0,35.67,27.47
2016,1,29,16,45,621.5,38.5,1.9,2.0,145.0,31.39,23.31
2016,1,29,17,0,548.0,32.0,1.6,1.0,98.0,27.06,18.81
2016,1,29,17,15,399.0,22.0,1.55,0.5,58.5,18.94,8.69
2016,1,29,17,30,250.0,12.0,1.5,0.0,19.0,11.44,0.0
2016,1,29,17,45,125.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,237.5,14.5,1.3,0.0,40.0,137.62,56.32
2016,1,30,8,0,475.0,29.0,1.5,0.0,80.0,279.9,226.75
2016,1,30,8,15,563.0,36.0,1.5,0.5,126.0,346.64,291.67
2016,1,30,8,30,651.0,43.0,1.5,1.0,172.0,416.88,354.59
2016,1,30,8,45,704.5,48.0,1.55,1.5,219.5,468.25,399.68
2016,1,30,9,0,758.0,53.0,1.6,2.0,267.0,519.87,443.03
2016,1,30,9,15,792.0,56.5,1.8,2.5,311.5,557.71,474.46
2016,1,30,9,30,826.0,60.0,2.0,3.0,356.0,594.08,503.75
2016,1,30,9,45,851.5,62.0,2.25,4.0,396.5,621.45,524.48
2016,1,30,10,0,877.0,64.0,2.5,5.0,437.0,642.31,539.65
2016,1,30,10,15,892.5,65.5,2.65,5.5,471.5,657.83,550.6
2016,1,30,10,30,908.0,67.0,2.8,6.0,506.0,670.43,559.06
2016,1,30,10,45,919.5,68.5,2.95,6.5,534.0,677.33,562.91
2016,1,30,11,0,931.0,70.0,3.1,7.0,562.0,680.99,564.14
2016,1,30,11,15,938.0,71.0,3.15,7.0,582.5,677.89,560.62
2016,1,30,11,30,945.0,72.0,3.2,7.0,603.0,671.45,554.46
2016,1,30,11,45,949.0,72.0,3.25,7.5,615.5,658.76,542.38
2016,1,30,12,0,953.0,72.0,3.3,8.0,628.0,642.84,527.66
2016,1,30,12,15,953.5,72.5,3.3,8.0,632.5,622.22,509.83
2016,1,30,12,30,954.0,73.0,3.3,8.0,637.0,598.58,489.34
2016,1,30,12,45,952.0,73.0,3.35,8.5,633.5,570.23,464.06
2016,1,30,13,0,950.0,73.0,3.4,9.0,630.0,539.22,436.23
2016,1,30,13,15,945.5,72.5,3.4,9.0,618.0,504.07,405.21
2016,1,30,13,30,941.0,72.0,3.4,9.0,606.0,466.73,371.72
2016,1,30,13,45,933.5,71.0,3.4,9.0,586.5,425.77,334.54
2016,1,30,14,0,926.0,70.0,3.4,9.0,567.0,383.23,295.26
2016,1,30,14,15,915.0,69.0,3.25,9.0,540.5,338.24,253.21
2016,1,30,14,30,904.0,68.0,3.1,9.0,514.0,292.38,210.12
2016,1,30,14,45,888.5,66.0,3.0,9.0,480.5,244.06,165.53
2016,1,30,15,0,873.0,64.0,2.9,9.0,447.0,195.74,122.51
2016,1,30,15,15,851.5,61.5,2.6,8.5,408.0,146.58,82.94
2016,1,30,15,30,830.0,59.0,2.3,8.0,369.0,93.27,47.1
2016,1,30,15,45,792.5,57.0,2.0,7.5,324.5,46.66,37.16
2016,1,30,16,0,755.0,55.0,1.7,7.0,280.0,41.01,32.13
2016,1,30,16,15,707.0,50.5,1.6,6.0,234.0,38.67,30.07
2016,1,30,16,30,659.0,46.0,1.5,5.0,188.0,36.35,27.91
2016,1,30,16,45,579.0,39.5,1.45,4.5,142.0,32.12,23.77
2016,1,30,17,0,499.0,33.0,1.4,4.0,96.0,27.83,19.33
2016,1,30,17,15,355.5,23.0,1.45,3.5,57.5,18.14,8.49
2016,1,30,17,30,212.0,13.0,1.5,3.0,19.0,12.39,0.0
2016,1,30,17,45,106.0,6.5,1.55,3.0,9.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.0,18.0,2.05,1.5,38.5,123.34,57.76
2016,1,31,8,0,370.0,36.0,2.1,2.0,77.0,244.63,198.33
2016,1,31,8,15,460.5,45.5,2.15,2.5,121.5,312.1,262.65
2016,1,31,8,30,551.0,55.0,2.2,3.0,166.0,383.67,326.69
2016,1,31,8,45,609.0,61.5,2.25,3.5,212.0,436.68,373.2
2016,1,31,9,0,667.0,68.0,2.3,4.0,258.0,490.41,418.51
2016,1,31,9,15,705.0,72.5,2.4,4.5,302.0,529.85,450.81
2016,1,31,9,30,743.0,77.0,2.5,5.0,346.0,568.21,481.24
2016,1,31,9,45,775.5,79.0,2.65,6.0,387.0,596.1,501.97
2016,1,31,10,0,808.0,81.0,2.8,7.0,428.0,625.0,522.86
2016,1,31,10,15,826.0,83.5,2.95,7.5,462.5,642.63,535.33
2016,1,31,10,30,844.0,86.0,3.1,8.0,497.0,657.44,545.42
2016,1,31,10,45,860.0,86.5,3.3,9.0,525.5,665.74,549.56
2016,1,31,11,0,876.0,87.0,3.5,10.0,554.0,670.91,551.15
2016,1,31,11,15,737.0,127.5,3.6,10.5,530.0,617.59,506.19
2016,1,31,11,30,598.0,168.0,3.7,11.0,506.0,560.18,458.23
2016,1,31,11,45,627.5,163.0,3.85,11.5,525.0,561.3,458.14
2016,1,31,12,0,657.0,158.0,4.0,12.0,544.0,559.32,455.12
2016,1,31,12,15,626.0,169.5,4.1,12.5,539.5,535.32,434.09
2016,1,31,12,30,595.0,181.0,4.2,13.0,535.0,508.0,410.63
2016,1,31,12,45,555.5,194.0,4.35,13.5,523.0,479.74,386.35
2016,1,31,13,0,516.0,207.0,4.5,14.0,511.0,451.62,362.06
2016,1,31,13,15,706.5,148.0,4.5,14.0,556.5,465.98,371.3
2016,1,31,13,30,897.0,89.0,4.5,14.0,602.0,467.41,368.13
2016,1,31,13,45,765.0,118.0,4.55,14.0,545.5,402.52,314.09
2016,1,31,14,0,633.0,147.0,4.6,14.0,489.0,348.89,269.55
2016,1,31,14,15,657.5,131.5,4.5,14.0,472.0,312.38,235.75
2016,1,31,14,30,682.0,116.0,4.4,14.0,455.0,272.85,198.78
2016,1,31,14,45,656.0,113.5,4.3,14.0,422.5,230.71,161.36
2016,1,31,15,0,630.0,111.0,4.2,14.0,390.0,190.07,126.47
2016,1,31,15,15,596.5,110.5,4.1,13.5,356.0,152.07,96.94
2016,1,31,15,30,563.0,110.0,4.0,13.0,322.0,116.95,74.56
2016,1,31,15,45,539.5,99.5,3.95,13.0,283.5,76.44,55.61
2016,1,31,16,0,516.0,89.0,3.9,13.0,245.0,64.41,52.23
2016,1,31,16,15,561.5,71.5,3.8,12.5,216.0,52.24,41.39
2016,1,31,16,30,607.0,54.0,3.7,12.0,187.0,39.72,30.08
2016,1,31,16,45,521.5,46.5,3.65,11.5,141.0,35.28,25.86
2016,1,31,17,0,436.0,39.0,3.6,11.0,95.0,30.77,21.32
2016,1,31,17,15,296.5,27.0,3.5,10.5,57.5,21.73,11.34
2016,1,31,17,30,157.0,15.0,3.4,10.0,20.0,14.3,0.0
2016,1,31,17,45,78.5,7.5,3.35,10.0,10.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.0,20.0,2.85,7.5,36.5,107.35,54.3
2016,2,1,8,0,294.0,40.0,2.9,8.0,73.0,214.13,170.85
2016,2,1,8,15,382.5,51.0,2.95,8.5,115.5,279.46,231.42
2016,2,1,8,30,471.0,62.0,3.0,9.0,158.0,349.97,293.52
2016,2,1,8,45,538.0,68.0,3.05,9.5,203.0,406.09,342.01
2016,2,1,9,0,605.0,74.0,3.1,10.0,248.0,463.3,389.73
2016,2,1,9,15,302.5,97.0,3.25,10.5,184.0,311.86,263.05
2016,2,1,9,30,0.0,120.0,3.4,11.0,120.0,117.18,94.76
2016,2,1,9,45,382.0,102.0,3.55,12.0,267.5,371.98,313.26
2016,2,1,10,0,764.0,84.0,3.7,13.0,415.0,602.91,498.52
2016,2,1,10,15,467.5,152.5,3.8,13.5,360.0,485.65,399.63
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,346.61,283.01
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,393.14,320.19
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,446.42,361.18
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,550.19,445.41
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,642.74,518.57
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,631.97,507.97
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,618.17,495.44
