Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,18.55,10.08
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,29.72,20.82
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,42.6,32.83
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,55.96,45.16
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,69.73,57.69
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,83.4,69.96
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,43.67,33.99
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.49,0.24
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,185.66,162.46
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,370.07,319.65
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,289.91,247.95
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,193.36,163.15
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,215.76,182.23
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,237.86,200.31
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,259.36,217.27
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,272.99,227.52
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,295.4,245.59
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,316.76,262.52
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,420.42,348.58
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,505.27,416.4
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,472.93,389.92
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,441.75,365.07
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,399.49,330.8
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,360.42,298.96
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,346.05,287.05
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,330.14,273.26
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,324.94,265.91
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,308.45,247.21
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,285.41,219.92
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,245.22,176.14
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,197.3,133.35
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,150.89,95.7
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,103.0,64.15
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,60.4,51.1
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,57.76,48.73
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,55.11,46.21
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,48.77,40.17
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,42.17,33.69
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,33.27,24.72
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,23.96,13.06
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,13.82,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,89.35,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,211.03,52.21
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,306.38,253.26
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,400.56,346.92
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,464.75,408.37
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,530.84,468.62
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,580.56,513.6
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,624.93,552.66
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,662.44,583.88
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,698.1,612.0
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,724.42,631.91
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,747.95,649.38
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,764.12,659.38
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,777.02,666.76
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,783.44,670.24
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,786.3,671.07
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,782.4,665.54
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,774.86,657.36
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,761.27,646.11
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,744.13,631.03
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,721.6,610.1
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,695.75,586.35
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,665.22,559.79
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,631.86,530.47
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,594.25,497.14
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,554.16,460.99
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,510.42,420.97
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,464.73,378.31
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,415.63,331.83
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,365.32,283.42
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,312.82,233.12
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,259.87,182.55
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,205.82,132.72
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,152.32,88.11
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,98.39,52.99
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,47.37,39.21
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,40.26,32.57
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,38.86,31.23
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,36.13,28.57
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,33.41,25.76
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,27.7,19.9
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,21.85,12.15
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,11.91,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,43.55,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,116.93,43.7
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,191.87,161.1
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,261.83,229.96
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,315.17,280.8
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,371.02,331.96
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,416.21,372.82
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,467.0,417.07
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,560.58,496.13
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,653.24,571.3
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,535.17,467.18
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,388.37,338.13
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,508.75,441.48
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,615.43,528.33
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,603.16,515.0
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,592.83,504.18
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,584.44,494.14
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,574.1,482.61
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,533.68,447.17
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,500.5,417.7
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,460.35,384.01
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,418.28,348.85
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,412.92,344.3
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,406.35,338.39
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,393.9,328.0
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,380.32,316.5
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,279.09,233.4
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,190.98,160.54
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,189.03,159.34
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,186.66,157.44
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,187.29,157.64
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,188.92,158.48
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,163.94,137.69
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,146.02,123.18
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,128.94,109.04
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,112.62,100.03
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,97.65,86.31
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,82.56,72.25
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,65.79,56.48
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,48.77,40.19
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,33.48,25.27
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,17.63,9.06
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.38,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.62,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,11.58,4.45
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,18.54,11.08
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,26.44,18.49
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,34.35,25.86
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,42.73,33.58
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,51.12,41.2
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,35.75,27.05
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,20.41,12.98
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,65.6,53.8
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,112.74,95.59
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,130.2,110.65
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,147.56,125.55
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,162.73,138.51
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,177.78,151.31
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,235.25,200.52
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,298.75,253.46
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,268.1,226.85
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,234.36,198.01
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,219.64,185.52
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,205.32,173.29
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,219.52,185.42
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,233.12,196.9
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,234.14,197.71
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,234.81,198.28
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,257.89,217.69
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,278.36,234.35
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,234.04,196.78
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,196.83,165.7
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,251.72,201.6
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,282.23,211.32
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,196.22,149.94
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,149.93,125.51
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,132.08,111.06
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,120.93,107.51
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,104.76,92.82
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,88.65,77.91
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,71.61,61.83
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,54.34,45.26
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,37.61,29.01
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,20.43,11.67
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,10.48,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,20.95,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,53.95,25.86
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,121.75,97.58
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,180.2,152.14
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,222.7,191.45
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,265.81,230.34
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,305.52,265.39
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,345.57,299.9
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,512.59,443.4
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,670.82,573.54
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,700.09,593.64
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,722.07,608.34
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,739.71,618.78
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,754.27,626.72
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,762.45,630.03
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,767.27,630.88
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,764.03,626.56
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,757.33,620.19
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,744.59,608.29
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,728.48,593.17
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,707.13,575.28
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,682.66,554.79
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,653.5,529.44
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,621.54,501.62
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,584.9,470.6
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,545.99,437.14
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,503.19,399.86
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,458.81,360.44
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,411.44,317.6
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,363.13,273.2
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,290.35,215.9
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,244.85,184.24
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,205.9,146.12
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,155.6,99.74
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,108.25,63.37
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,58.3,47.59
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,49.58,39.96
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,43.46,34.52
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,40.59,31.91
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,37.7,29.09
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,31.07,22.56
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,24.16,14.82
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,11.93,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,63.65,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,165.31,101.72
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,258.29,213.12
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,354.18,300.21
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,418.79,358.3
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,485.93,416.2
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,540.31,461.93
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,592.08,504.15
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,631.42,534.43
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,669.11,562.34
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,701.03,584.72
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,725.84,601.34
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,743.33,613.14
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,757.75,622.68
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,765.47,626.39
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,769.82,627.73
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,766.95,624.42
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,760.61,618.73
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,748.21,607.82
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,732.42,593.92
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,711.68,576.85
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,687.76,557.13
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,657.98,531.59
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,625.61,503.75
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,589.62,473.42
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,551.3,440.62
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,508.13,403.28
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,463.59,364.01
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,416.73,322.57
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,368.89,279.31
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,314.19,229.6
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,263.9,183.49
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,212.12,137.62
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,161.44,95.91
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,111.59,62.15
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,64.82,43.73
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,48.31,38.78
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,46.49,37.29
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,43.35,34.38
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,40.17,31.26
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,33.19,24.47
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,25.91,16.56
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,12.75,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,73.24,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,187.81,125.6
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,272.89,227.41
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,361.26,308.87
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,426.78,367.97
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,494.62,426.64
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,545.1,468.98
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,595.33,509.68
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,634.73,539.05
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,669.12,563.49
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,696.41,581.69
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,721.11,597.3
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,739.02,608.25
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,753.9,616.82
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,760.51,618.95
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,763.84,618.83
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,761.17,615.54
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,755.15,609.87
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,742.69,597.91
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,727.06,583.65
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,705.83,566.72
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,681.65,547.39
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,654.9,525.19
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,626.04,500.92
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,590.02,471.05
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,551.8,438.88
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,509.48,403.04
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,463.32,363.35
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,416.16,321.69
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,368.21,278.47
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,318.08,233.16
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,268.48,188.19
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,217.7,143.52
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,168.19,102.79
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,113.73,64.41
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,66.97,44.25
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,53.13,43.37
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,51.15,41.75
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,46.95,37.87
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,42.63,33.69
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,35.3,26.56
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,27.66,18.4
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,13.57,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,67.52,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,176.78,125.14
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,257.7,216.43
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,343.2,295.02
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,406.92,352.44
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,472.94,409.51
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,524.46,452.5
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,576.08,494.05
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,615.51,524.26
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,653.52,552.51
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,678.98,570.43
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,705.58,588.68
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,723.22,600.19
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,737.93,609.53
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,746.44,613.15
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,751.75,614.48
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,749.07,611.86
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,743.1,606.97
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,731.73,597.02
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,714.84,582.54
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,695.16,566.48
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,672.51,547.91
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,645.25,524.56
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,615.26,498.75
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,580.26,469.43
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,543.1,437.73
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,500.42,401.03
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,457.69,363.27
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,412.03,322.16
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,365.5,279.45
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,316.18,233.89
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,266.76,188.13
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,216.21,142.66
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,166.74,101.13
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,117.05,65.86
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,69.37,43.98
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,47.89,38.22
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,46.08,36.75
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,42.55,33.5
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,38.9,30.0
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,32.36,23.64
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,25.54,16.48
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,12.52,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,33.27,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,95.33,66.92
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,156.02,128.29
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,218.73,185.33
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,269.24,230.58
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,321.5,276.0
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,381.68,326.38
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,434.19,369.07
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,420.95,355.81
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,415.24,348.43
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,406.34,338.54
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,384.31,318.18
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,369.99,304.88
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,345.12,283.19
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,386.17,315.43
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,416.85,338.83
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,422.53,342.43
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,427.44,345.55
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,466.41,376.06
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,508.01,407.69
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,440.52,353.21
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,378.35,303.01
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,405.22,324.71
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,425.15,340.24
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,426.24,340.79
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,422.29,337.09
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,340.56,271.7
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,270.05,215.65
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,269.07,214.72
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,265.69,211.32
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,264.87,207.44
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,253.14,193.25
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,216.98,163.71
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,183.56,137.46
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,161.75,122.84
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,137.73,108.49
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,117.63,99.44
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,102.86,86.65
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,86.08,71.62
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,68.73,55.8
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,51.12,39.6
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,32.93,22.45
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,17.68,0.25
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,31.25,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,91.66,65.66
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,139.51,113.59
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,188.62,158.03
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,234.24,198.36
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,280.94,238.42
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,320.07,271.16
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,360.2,303.81
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,368.15,308.2
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,362.74,301.82
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,383.34,316.86
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,402.79,330.62
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,394.2,321.57
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,384.31,311.68
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,422.64,341.52
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,459.92,369.88
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,485.56,389.13
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,516.83,412.38
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,530.12,421.98
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,541.29,429.91
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,508.28,402.83
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,472.55,373.89
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,426.66,337.09
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,383.6,302.5
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,233.7,184.79
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,90.43,68.97
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,117.43,91.05
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,143.86,112.43
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,170.09,133.68
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,194.53,153.35
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,230.97,179.02
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,254.86,192.5
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,224.37,164.82
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,183.62,129.37
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,152.98,107.99
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,119.53,88.92
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,97.76,81.01
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,86.21,71.08
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,73.85,60.07
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,61.04,48.44
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,47.01,35.52
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,32.5,21.83
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,16.73,1.71
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,10.01,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,19.49,9.75
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,37.99,26.71
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,56.64,43.27
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,77.21,61.4
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,97.35,78.91
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,117.22,95.85
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,137.21,112.59
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,129.72,105.63
