Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,123.01,99.37
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,98.89,78.64
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,76.37,59.34
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,115.02,91.63
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,154.15,123.83
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,189.36,152.4
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,224.29,180.32
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,203.27,162.84
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,182.87,146.0
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,150.46,119.44
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,118.71,93.31
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,77.39,59.16
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,36.31,24.9
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,47.5,34.23
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,58.7,43.49
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,98.32,76.47
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,137.27,108.71
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,137.0,108.54
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,136.7,108.42
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,127.4,100.93
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,118.16,93.48
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,94.69,74.17
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,70.77,54.33
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,79.17,61.69
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,86.91,68.53
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,77.43,60.67
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,67.93,52.76
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,58.59,47.28
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,49.26,39.02
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,39.01,29.79
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,28.76,20.42
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,19.93,12.24
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,11.11,4.02
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.55,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.92,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.85,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.7,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.55,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,7.87,1.32
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,10.19,3.41
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,12.05,5.05
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,13.91,6.69
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,60.93,48.04
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,110.52,90.91
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,82.1,65.94
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,55.82,42.98
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,85.79,68.7
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,116.67,94.85
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,152.32,124.6
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,187.88,153.78
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,173.15,141.15
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,158.81,128.99
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,134.8,108.86
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,111.18,89.02
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,127.05,102.32
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,142.8,115.4
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,130.03,104.51
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,117.37,93.81
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,95.55,75.61
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,73.64,57.23
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,97.31,77.31
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,120.46,96.81
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,117.99,94.84
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,115.5,92.93
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,100.08,80.11
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,84.7,67.26
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,61.88,47.92
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,39.03,28.33
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,34.83,24.79
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,30.64,21.2
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,26.44,18.69
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,22.26,14.9
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,18.07,11.03
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,13.89,7.11
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,9.72,3.17
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.55,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.77,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,54.61,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,114.7,86.17
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,159.07,128.47
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,204.15,168.81
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,246.83,206.14
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,290.17,243.04
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,326.77,272.89
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,363.33,301.9
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,322.98,266.57
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,278.67,227.69
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,180.15,145.32
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,83.92,64.17
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,158.84,125.91
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,235.03,187.58
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,359.61,288.59
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,463.9,370.96
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,358.03,285.17
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,242.04,190.7
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,252.71,199.13
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,263.1,207.18
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,394.66,313.25
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,511.42,404.59
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,369.8,291.93
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,238.27,186.21
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,128.14,98.64
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,17.67,8.86
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,16.74,8.12
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.81,7.36
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,145.29,112.88
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,260.24,204.62
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,283.27,213.56
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,283.57,198.89
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,234.09,155.32
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,180.63,110.66
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,140.16,90.54
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,127.52,95.19
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,79.94,65.21
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,48.29,37.48
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,45.72,35.25
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,43.13,32.84
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,37.3,27.33
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,31.26,21.31
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,19.92,7.39
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,9.53,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.37,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,33.86,22.61
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,61.77,48.23
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,95.79,78.89
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,124.05,104.24
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,152.4,129.22
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,399.2,348.28
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,639.0,551.77
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,673.86,578.75
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,710.72,607.15
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,603.26,514.04
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,476.66,403.07
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,505.49,426.44
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,533.18,448.32
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,469.74,392.62
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,415.28,344.21
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,467.76,388.05
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,525.41,435.12
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,456.93,377.43
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,392.4,322.89
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,404.54,332.85
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,418.66,344.15
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,384.45,315.74
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,355.07,291.34
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,265.27,217.48
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,179.95,146.57
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,293.39,241.16
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,389.89,318.33
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,266.52,217.29
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,160.38,130.85
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,162.58,132.99
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,164.23,134.57
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,107.6,87.06
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,48.35,36.47
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,80.51,47.77
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,87.11,50.68
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,54.26,44.21
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,47.42,38.1
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,44.01,35.02
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,40.46,31.66
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,34.95,26.31
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,29.22,20.47
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,20.72,9.29
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,11.59,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,23.21,14.12
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,39.19,28.93
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,55.36,43.69
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,72.97,59.64
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,90.33,75.14
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,321.38,282.93
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,532.61,463.79
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,638.34,550.81
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,743.73,633.3
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,772.08,652.07
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,792.46,664.94
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,694.0,583.36
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,564.76,473.74
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,535.27,447.04
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,495.23,411.65
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,566.3,470.7
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,633.28,524.83
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,560.78,463.7
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,492.04,405.73
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,632.1,523.7
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,738.44,610.23
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,707.01,582.52
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,672.98,553.25
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,635.69,521.79
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,596.03,487.74
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,551.94,449.37
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,506.27,408.79
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,458.37,365.29
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,409.35,319.89
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,357.3,271.43
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,300.43,218.61
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,246.21,168.77
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,192.9,121.82
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,140.18,80.79
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,90.02,52.01
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,54.52,44.8
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,48.05,39.01
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,45.47,36.69
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,42.85,34.18
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,37.45,28.96
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,31.88,23.25
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,21.56,10.86
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,12.39,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,122.83,57.12
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,242.18,199.91
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,320.2,274.25
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,403.87,350.1
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,468.24,406.5
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,534.3,462.11
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,586.67,504.12
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,638.8,544.55
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,677.97,573.79
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,715.46,600.45
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,741.85,618.66
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,769.61,637.85
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,787.12,649.78
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,801.53,659.5
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,808.83,663.06
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,812.79,664.29
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,809.1,660.62
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,802.01,654.62
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,789.29,643.65
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,770.5,628.29
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,749.11,610.96
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,724.71,590.88
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,696.62,567.13
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,665.26,540.53
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,628.82,510.12
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,590.09,477.31
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,504.38,406.05
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,433.45,347.19
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,425.89,336.96
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,406.51,313.9
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,350.74,263.16
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,298.54,214.82
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,244.94,166.19
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,192.22,120.2
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,139.45,78.91
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,88.45,48.77
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,50.13,40.36
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,48.41,39.05
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,44.87,35.87
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,41.23,32.47
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,32.87,24.54
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,27.96,19.54
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,19.48,9.66
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,12.39,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,142.46,79.88
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,284.04,233.73
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,358.95,303.33
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,439.14,373.5
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,501.08,425.75
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,564.57,476.71
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,608.91,509.95
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,656.77,544.0
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,695.08,570.32
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,731.45,594.71
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,758.05,611.85
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,781.92,626.86
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,798.82,637.12
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,812.54,645.18
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,817.89,647.99
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,815.25,645.17
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,812.16,642.43
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,805.66,637.37
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,791.7,626.46
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,774.54,613.32
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,753.76,597.91
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,729.91,579.47
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,704.54,558.91
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,675.28,535.0
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,638.05,504.9
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,598.45,472.37
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,554.42,435.74
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,509.18,397.27
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,461.12,356.17
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,412.03,313.11
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,356.02,263.37
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,304.55,216.77
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,251.27,169.31
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,199.03,124.44
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,146.77,84.16
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,96.97,54.77
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,51.53,40.7
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,49.95,39.48
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,46.28,36.25
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,42.44,32.74
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,37.05,27.65
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,31.46,22.12
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,21.22,11.08
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,12.39,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,29.29,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,137.2,91.1
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,230.75,188.99
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,314.53,264.94
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,404.4,343.68
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,468.69,398.66
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,534.85,453.15
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,592.8,498.69
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,651.19,542.79
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,687.47,568.24
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,725.59,594.7
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,755.71,614.64
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,783.29,632.49
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,799.17,641.5
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,811.9,648.29
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,818.86,650.94
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,817.85,647.92
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,814.02,644.29
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,806.81,638.38
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,794.69,629.03
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,779.23,617.39
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,758.3,601.56
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,734.26,582.38
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,706.46,559.08
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,675.51,533.16
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,638.82,503.16
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,599.76,470.91
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,557.6,435.72
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,513.42,398.13
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,465.37,357.25
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,416.21,314.39
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,364.93,268.3
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,312.87,221.02
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,259.01,173.05
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,199.95,122.43
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,145.49,79.63
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,92.45,46.82
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,45.69,35.25
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,44.63,34.56
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,41.83,32.14
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,38.97,29.55
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,34.11,25.05
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,29.11,20.19
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,20.83,11.44
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,13.34,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,67.18,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,193.32,138.14
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,300.32,248.07
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,370.62,312.08
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,445.34,376.71
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,504.97,425.36
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,565.96,472.48
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,609.03,503.26
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,650.95,531.33
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,684.89,554.25
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,720.54,578.08
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,744.04,591.6
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,764.65,602.99
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,781.17,614.24
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,794.66,623.3
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,798.23,624.09
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,798.49,622.59
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,795.77,621.32
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,789.77,617.74
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,653.78,512.88
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,512.08,400.29
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,625.84,492.11
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,715.31,561.98
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,687.45,540.05
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,656.89,516.42
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,620.81,487.82
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,582.76,457.13
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,540.83,422.74
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,497.79,386.68
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,451.68,347.21
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,405.05,306.51
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,352.01,260.29
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,303.26,216.99
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,156.35,108.81
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,66.08,49.68
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,106.56,83.0
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,140.07,110.64
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,121.57,101.22
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,105.86,87.93
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,88.86,73.24
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,71.65,58.06
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,53.85,42.06
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,35.76,25.6
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,20.89,11.41
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.55,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.86,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,72.83,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,203.63,152.69
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,311.01,261.92
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,388.53,334.27
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,470.99,408.22
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,532.87,462.71
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,595.97,516.28
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,642.16,553.62
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,692.24,591.92
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,729.94,619.98
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,765.52,645.97
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,699.86,590.15
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,616.99,518.28
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,736.96,616.18
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,842.68,695.26
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,849.5,696.59
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,852.87,696.06
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,848.72,691.34
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,841.04,684.18
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,828.41,673.87
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,812.28,661.12
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,789.16,643.59
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,762.87,623.34
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,732.72,598.13
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,699.52,570.2
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,661.18,538.28
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,620.46,503.89
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,576.16,466.11
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,529.97,425.86
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,480.84,382.67
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,430.5,337.31
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,377.49,288.35
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,324.34,238.67
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,269.52,188.16
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,209.56,134.72
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,155.29,90.32
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,103.39,56.44
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,52.49,42.7
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,50.14,40.76
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,47.15,38.11
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,40.17,31.65
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,36.01,27.69
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,31.72,23.37
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,22.98,14.21
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,13.74,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,8.1,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,167.84,130.05
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,298.58,253.29
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,372.87,322.23
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,451.73,392.82
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,512.23,444.69
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,573.98,495.59
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,616.87,528.32
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,658.37,558.75
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,567.29,480.94
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,458.69,388.07
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,524.13,441.32
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,601.97,501.57
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,545.96,452.93
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,487.61,403.08
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,561.18,461.34
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,631.49,514.47
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,636.79,516.35
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,640.05,517.16
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,607.94,490.45
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,582.45,468.95
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,527.54,424.93
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,471.55,380.08
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,451.15,363.97
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,431.09,347.83
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,408.1,329.14
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,385.69,310.9
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,328.72,265.6
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,275.33,223.14
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,212.79,173.17
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,148.63,120.96
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,166.44,136.17
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,182.68,149.66
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,134.96,110.41
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,87.21,70.48
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,109.78,90.17
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,129.54,107.32
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,113.46,98.62
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,98.67,85.61
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,82.29,70.85
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,65.69,55.58
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,50.07,40.9
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,34.24,25.82
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,20.88,12.6
