Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,95.17,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,201.56,149.36
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,284.24,227.6
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,375.7,305.0
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,441.71,359.38
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,510.61,413.58
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,365.74,297.35
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,160.98,127.89
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,166.92,132.54
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,172.77,136.38
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,212.63,167.87
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,264.21,207.78
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,237.43,185.52
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,222.53,172.83
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,408.08,318.64
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,583.27,448.52
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,583.15,445.35
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,581.6,442.5
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,537.62,409.12
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,502.97,382.43
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,526.71,400.35
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,548.46,416.36
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,586.3,444.64
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,614.36,465.43
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,661.06,502.68
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,689.11,525.3
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,653.28,498.0
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,615.57,469.27
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,494.57,377.02
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,400.31,304.75
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,346.85,265.25
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,302.58,232.36
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,220.4,169.74
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,145.22,111.78
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,206.35,155.22
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,246.69,179.2
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,121.28,86.06
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,15.78,7.52
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,54.15,33.32
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,78.48,63.05
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,74.75,60.02
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,70.86,56.78
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,61.76,48.79
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,52.23,40.15
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,38.56,27.56
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,25.45,13.86
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,14.77,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,109.35,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,228.86,175.9
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,311.38,254.9
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,402.13,333.85
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,471.46,391.86
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,544.08,449.64
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,595.41,489.05
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,650.97,529.35
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,697.23,561.69
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,742.41,592.54
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,775.8,613.45
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,800.71,627.99
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,825.78,642.84
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,848.09,655.65
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,861.54,661.93
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,871.76,666.08
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,876.4,666.5
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,877.6,664.74
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,872.02,659.41
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,862.98,651.92
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,848.11,639.76
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,829.94,625.55
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,807.3,609.62
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,781.56,591.65
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,750.08,569.73
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,715.99,544.69
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,678.23,516.51
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,638.25,486.15
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,594.31,451.27
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,548.98,414.66
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,500.8,376.45
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,451.66,336.33
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,399.79,292.6
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,343.06,244.34
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,290.07,198.22
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,237.91,153.12
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,185.63,110.36
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,135.81,74.24
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,86.47,47.8
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,49.87,37.81
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,48.0,36.39
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,46.05,34.8
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,41.89,31.21
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,37.55,27.26
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,29.76,20.0
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,21.54,11.2
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,12.87,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,65.34,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,137.39,104.74
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,222.74,180.79
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,303.58,250.46
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,365.08,302.34
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,429.17,354.45
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,486.78,399.78
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,545.79,444.8
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,593.0,479.55
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,640.01,513.38
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,682.87,543.24
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,719.77,568.36
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,751.43,588.43
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,780.99,606.25
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,798.21,616.1
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,812.67,624.12
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,821.13,628.24
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,826.61,630.42
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,824.15,626.96
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,818.64,621.56
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,806.07,611.4
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,793.41,601.35
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,774.24,587.76
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,752.31,571.66
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,730.63,556.22
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,704.78,537.41
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,632.94,481.83
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,568.33,431.55
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,538.52,408.97
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,506.16,383.67
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,471.98,356.74
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,432.73,324.76
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,387.16,286.23
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,338.62,244.29
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,288.11,201.57
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,239.33,160.5
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,196.2,129.83
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,164.12,111.27
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,126.71,88.71
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,106.28,86.61
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,88.36,71.55
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,76.36,61.35
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,58.58,45.95
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,40.12,29.63
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,32.41,22.41
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,24.29,13.73
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,14.3,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,121.73,29.58
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,248.89,197.06
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,332.05,273.6
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,423.02,351.23
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,488.76,405.2
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,556.96,458.23
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,613.18,497.67
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,666.27,531.8
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,709.93,557.93
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,752.12,581.95
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,786.75,603.23
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,819.13,622.78
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,843.98,635.92
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,859.64,642.94
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,873.62,654.41
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,884.4,663.58
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,889.0,667.24
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,890.18,668.49
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,884.77,665.55
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,875.92,660.37
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,860.96,651.44
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,842.74,640.2
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,819.13,624.47
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,792.51,606.62
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,761.73,584.62
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,728.24,559.27
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,690.11,530.47
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,649.83,499.53
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,605.72,465.2
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,560.22,428.95
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,496.35,378.66
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,438.47,332.65
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,398.64,297.42
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,354.15,256.38
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,300.46,209.06
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,247.68,162.87
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,195.15,119.1
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,144.94,81.67
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,89.42,48.92
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,53.22,41.21
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,51.9,40.28
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,50.57,39.23
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,46.64,35.84
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,42.57,32.1
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,34.04,24.1
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,24.22,14.08
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,14.77,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,124.61,51.23
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,250.57,200.53
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,334.28,276.71
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,425.5,354.76
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,495.77,413.0
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,568.95,470.95
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,624.82,511.14
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,677.1,546.14
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,720.95,574.07
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,763.24,600.09
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,797.51,622.63
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,829.48,643.45
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,854.7,658.29
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,877.0,671.14
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,884.53,675.22
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,895.3,681.82
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,900.9,683.72
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,903.09,683.5
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,897.51,678.94
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,888.47,672.27
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,872.96,660.65
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,854.16,646.95
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,830.22,631.01
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,803.24,612.98
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,772.29,592.12
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,738.55,568.07
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,700.53,539.27
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,660.25,508.29
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,616.17,472.99
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,570.35,435.69
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,521.34,396.52
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,471.31,355.39
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,419.13,310.86
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,366.61,265.11
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,306.21,212.73
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,251.77,165.14
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,197.47,119.62
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,145.0,79.97
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,93.35,50.29
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,53.98,42.03
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,47.28,36.31
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,45.69,34.95
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,42.35,32.01
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,38.9,28.79
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,32.08,22.36
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,24.93,14.82
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.38,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,6.48,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,12.97,5.2
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,25.98,16.7
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,39.02,28.22
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,54.08,41.4
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,69.97,55.12
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,65.13,50.83
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,61.39,47.48
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,82.33,65.09
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,103.97,83.01
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,57.7,43.64
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,13.01,5.48
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,51.66,38.25
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,90.54,70.6
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,83.47,64.52
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,76.47,58.58
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,62.94,47.21
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,49.41,35.86
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,84.95,65.37
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,120.82,94.78
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,131.05,103.02
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,141.19,111.21
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,141.01,110.99
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,140.82,110.81
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,125.85,98.42
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,111.0,86.18
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,96.1,74.08
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,81.22,61.93
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,85.88,65.86
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,90.48,69.73
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,84.44,64.98
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,78.34,60.16
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,81.12,62.62
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,83.91,65.09
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,77.81,60.27
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,71.71,55.43
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,53.03,39.74
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,34.38,23.93
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,30.18,20.46
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,25.99,17.97
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,22.26,14.68
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,18.54,11.33
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,13.9,7.08
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.26,2.79
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.01,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.77,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.39,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.92,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.85,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.7,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,5.55,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,7.41,0.98
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,9.26,2.64
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,21.34,13.41
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,33.43,24.09
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,32.98,23.54
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,32.52,23.0
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,84.37,68.06
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,139.04,114.63
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,209.2,173.65
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,291.41,240.94
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,191.41,157.4
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,106.77,85.76
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,143.85,116.84
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,180.91,147.23
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,230.82,188.12
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,280.24,227.95
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,174.36,140.97
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,70.95,54.57
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,148.68,119.76
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,225.71,182.76
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,181.34,146.23
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,137.64,110.25
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,166.83,134.56
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,195.31,157.94
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,166.88,134.59
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,138.93,111.66
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,186.49,151.17
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,231.47,187.87
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,191.62,155.47
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,152.72,123.85
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,156.11,127.04
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,158.93,129.65
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,156.64,127.89
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,153.34,125.35
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,136.38,111.93
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,120.13,103.65
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,103.54,89.02
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,86.75,73.97
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,69.38,58.22
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,51.77,41.94
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,35.54,26.62
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,18.55,10.42
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,132.31,89.86
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,261.83,219.6
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,345.11,296.75
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,434.98,376.78
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,509.31,441.19
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,586.73,505.82
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,644.37,551.29
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,702.19,594.96
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,748.66,628.69
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,798.63,664.55
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,833.57,687.3
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,866.08,707.96
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,892.76,724.44
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,910.05,733.98
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,923.38,741.67
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,933.33,747.03
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,936.68,746.91
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,936.47,744.41
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,929.63,738.66
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,919.25,730.58
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,903.02,717.11
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,883.43,701.4
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,858.75,683.39
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,830.97,663.18
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,799.05,639.03
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,764.28,612.16
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,724.91,581.17
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,683.28,547.86
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,638.09,511.12
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,591.01,471.99
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,540.71,429.14
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,489.35,384.37
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,435.19,336.29
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,380.73,286.94
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,325.12,236.49
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,264.04,181.55
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,207.95,132.13
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,153.85,88.68
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,101.22,55.55
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,54.38,43.77
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,52.59,42.31
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,46.09,36.47
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,42.79,33.56
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,39.35,30.35
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,33.02,24.26
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,26.4,17.32
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,13.01,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,12.39,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,155.09,111.34
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,285.52,237.12
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,367.82,310.86
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,456.57,386.6
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,527.37,444.58
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,600.98,502.1
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,651.95,539.68
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,707.13,579.44
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,754.27,612.13
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,800.07,643.21
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,833.49,665.57
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,864.43,686.07
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,880.94,696.16
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,901.16,709.05
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,914.92,717.94
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,925.33,724.65
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,928.61,725.5
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,928.39,724.05
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,922.49,719.75
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,913.06,713.11
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,897.56,700.99
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,878.68,686.6
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,854.95,669.82
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,828.08,650.82
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,795.82,626.73
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,760.82,600.23
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,721.95,570.1
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,680.79,537.68
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,634.97,501.15
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,587.62,462.58
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,537.86,421.0
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,487.06,377.5
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,433.43,330.83
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,379.94,283.22
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,319.62,229.41
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,265.26,180.4
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,210.4,132.9
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,157.78,91.24
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,105.74,58.39
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,57.38,45.54
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,50.05,39.26
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,48.23,37.78
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,44.64,34.67
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,40.89,31.22
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,33.74,24.44
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,26.22,16.86
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,12.91,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,31.43,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,147.52,108.61
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,240.04,199.13
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,318.05,269.64
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,402.49,343.2
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,479.35,408.02
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,559.02,472.73
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,617.15,517.03
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,675.49,559.69
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,727.08,595.58
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,777.97,630.11
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,812.76,653.01
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,841.08,671.03
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,869.37,687.81
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,894.92,702.55
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,908.74,711.23
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,919.29,717.79
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,924.65,719.83
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,920.57,715.34
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,914.62,709.38
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,905.3,701.19
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,892.13,690.43
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,875.57,677.43
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,851.73,660.36
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,824.89,641.21
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,794.8,619.99
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,761.76,595.82
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,722.59,565.61
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,681.25,533.22
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,636.89,497.91
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,590.72,460.37
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,541.12,419.14
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,490.56,376.16
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,437.67,330.45
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,379.39,279.58
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,323.78,230.47
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,269.02,181.98
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,214.38,134.95
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,161.96,93.58
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,110.02,60.65
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,55.53,43.35
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,52.91,41.29
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,52.04,40.68
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,47.8,37.04
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,43.34,33.02
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,36.3,26.4
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,28.92,19.02
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,14.19,0.0
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
