Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,649.82,498.61
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,584.29,447.74
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,533.02,408.53
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,483.8,370.14
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,435.42,331.87
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,389.87,295.31
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,354.32,263.47
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,304.59,218.13
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,252.96,174.35
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,204.28,134.08
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,166.78,112.49
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,152.93,112.84
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,122.41,101.85
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,113.18,94.23
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,98.24,81.73
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,82.59,68.26
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,70.14,57.1
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,53.39,41.78
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,36.54,26.0
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,19.89,6.22
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,52.47,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,175.44,131.81
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,275.79,230.15
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,356.34,303.25
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,443.66,379.4
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,512.55,437.2
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,584.3,494.91
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,642.74,537.75
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,701.77,579.46
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,747.12,610.62
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,795.96,643.81
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,835.06,669.2
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,872.2,692.89
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,902.36,710.98
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,929.95,727.15
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,950.69,738.47
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,960.6,742.35
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,970.71,746.59
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,977.58,748.72
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,979.34,747.51
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,977.74,744.2
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,969.92,737.81
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,958.8,729.37
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,942.17,716.41
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,922.42,701.5
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,897.5,684.07
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,869.76,664.77
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,838.29,642.05
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,804.21,617.54
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,765.39,590.55
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,724.53,560.2
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,680.45,526.86
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,634.82,491.58
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,585.81,452.88
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,535.91,412.45
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,484.05,369.4
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,426.85,321.16
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,372.31,274.29
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,318.52,227.12
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,264.51,179.42
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,212.07,134.33
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,160.1,93.74
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,111.01,62.76
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,57.57,45.46
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,54.1,42.58
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,51.36,40.42
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,48.46,37.98
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,43.6,33.62
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,38.5,28.79
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,28.79,19.47
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.5,6.31
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,10.96,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.88,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,138.38,105.7
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,239.91,201.82
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,309.15,265.25
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,383.77,331.14
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,456.62,393.66
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,530.64,455.09
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,624.62,528.8
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,722.96,602.39
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,768.29,633.81
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,816.83,667.4
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,856.51,692.53
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,894.15,715.81
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,923.83,733.81
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,950.83,749.81
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,962.08,754.89
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,978.03,763.52
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,988.75,769.33
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,996.15,772.99
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,996.02,770.42
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,992.47,765.71
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,942.96,729.86
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,878.54,681.14
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,913.28,706.83
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,932.7,718.34
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,907.51,699.85
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,879.47,679.78
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,803.28,622.71
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,728.79,563.19
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,736.02,571.9
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,731.63,570.6
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,655.64,509.88
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,590.8,457.66
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,551.35,427.12
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,508.42,392.77
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,434.25,334.33
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,379.74,292.13
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,351.99,266.25
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,309.23,225.08
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,259.0,187.12
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,230.73,169.71
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,182.8,128.15
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,132.99,89.21
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,96.24,79.34
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,89.73,73.93
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,79.59,65.43
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,68.84,56.14
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,57.44,45.98
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,45.44,34.98
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,32.81,23.03
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,20.74,8.56
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,11.91,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,25.23,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,178.17,139.31
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,320.19,268.62
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,402.81,342.93
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,491.87,419.82
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,561.54,477.53
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,633.76,534.12
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,655.83,548.02
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,671.8,556.96
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,714.91,586.69
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,752.48,611.35
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,794.11,638.84
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,838.46,667.8
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,907.06,713.12
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,967.15,751.08
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,986.11,760.06
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,1001.88,767.27
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,1010.89,769.98
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,1016.49,770.57
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,1015.8,767.65
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1011.62,762.63
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1002.03,755.6
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,989.01,746.46
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,971.31,732.94
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,950.35,717.4
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,924.52,700.0
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,895.72,680.63
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,862.09,656.66
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,825.9,630.94
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,785.8,603.24
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,743.58,572.4
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,697.97,538.25
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,650.83,502.15
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,600.31,462.42
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,548.83,420.92
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,495.5,377.03
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,442.0,331.75
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,386.33,283.65
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,325.11,230.49
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,269.56,181.68
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,215.66,135.38
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,162.04,93.22
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,111.22,60.33
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,62.88,49.9
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,50.17,38.93
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,47.64,36.95
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,44.95,34.71
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,40.78,30.93
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,36.41,26.77
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,28.06,18.79
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.22,8.04
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,34.46,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,94.22,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,198.49,156.38
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,299.46,249.67
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,380.73,321.22
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,468.46,395.21
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,536.85,449.72
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,607.87,503.32
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,667.82,545.1
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,728.38,585.74
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,772.36,614.06
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,819.46,644.09
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,859.07,668.73
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,896.65,691.7
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,925.21,708.29
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,951.1,723.08
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,960.36,726.71
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,974.17,733.7
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,984.25,738.24
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,991.07,740.77
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,991.69,739.38
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,988.95,735.97
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,980.52,729.81
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,968.79,721.65
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,951.55,708.64
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,931.22,693.75
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,906.16,677.12
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,878.29,658.64
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,846.05,637.17
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,811.34,613.95
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,772.53,587.73
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,731.7,558.06
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,687.46,524.31
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,641.77,488.85
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,592.63,450.76
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,542.67,411.09
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,490.8,369.09
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,433.78,322.11
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,379.93,276.78
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,326.84,231.09
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,272.46,183.92
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,219.79,139.18
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,167.83,98.6
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,112.78,61.83
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,65.36,43.19
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,55.92,43.62
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,53.29,41.61
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,50.49,39.33
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,45.31,34.68
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,39.84,29.57
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,30.69,20.94
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.39,9.29
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,39.23,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,108.28,14.61
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,208.71,163.59
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,309.17,253.93
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,386.46,320.34
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,469.59,388.44
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,536.71,441.24
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,606.34,492.93
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,662.3,531.58
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,718.51,569.05
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,762.69,595.06
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,809.98,622.32
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,848.06,642.23
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,884.06,660.15
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,913.3,675.13
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,939.92,688.27
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,953.4,692.42
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,971.96,700.0
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,982.17,703.16
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,989.11,704.38
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,989.35,700.17
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,986.24,694.07
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,977.87,687.34
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,966.19,678.8
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,948.55,665.49
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,927.82,650.53
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,902.78,635.34
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,874.93,618.45
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,843.02,598.72
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,808.56,577.29
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,769.74,553.18
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,728.93,526.13
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,684.72,496.46
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,639.07,464.87
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,589.85,429.31
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,539.8,392.07
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,488.22,352.91
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,436.52,312.28
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,377.07,264.44
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,323.52,219.98
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,269.48,175.13
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,217.14,132.37
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,165.53,93.15
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,116.68,62.09
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,64.0,39.27
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,52.76,39.46
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,50.4,37.73
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,47.87,35.75
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,43.01,31.54
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,37.88,26.88
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,29.15,18.97
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,19.91,8.98
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,26.62,3.76
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,157.71,123.37
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,270.65,222.79
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,342.43,285.1
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,419.84,349.69
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,468.28,388.43
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,513.96,423.39
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,581.25,473.42
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,650.63,521.74
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,669.52,531.82
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,677.37,533.63
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,726.5,564.73
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,768.67,589.56
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,784.5,596.07
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,792.75,597.57
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,763.27,571.5
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,717.28,534.73
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,800.2,592.22
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,870.76,639.07
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,922.26,672.63
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,962.13,695.85
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,906.92,657.92
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,843.81,611.57
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,817.81,593.88
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,790.56,574.98
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,793.13,577.48
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,792.26,577.34
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,749.32,546.82
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,706.92,516.76
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,667.03,489.36
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,627.29,461.65
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,614.33,453.18
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,595.75,439.94
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,523.01,387.07
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,464.73,344.52
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,435.63,322.4
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,403.85,297.37
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,361.58,264.82
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,320.18,232.47
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,273.28,191.37
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,219.85,143.89
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,179.15,112.42
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,139.68,86.48
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,100.07,69.72
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,88.7,70.57
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,82.17,65.35
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,75.26,59.61
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,64.81,50.6
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,53.82,40.82
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,40.58,28.8
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.67,12.96
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.3,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,14.51,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,37.01,11.83
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,119.72,92.61
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,192.29,157.27
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,264.14,220.06
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,341.42,285.89
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,430.88,361.21
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,523.72,437.19
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,482.44,399.69
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,421.66,346.66
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,552.83,452.56
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,678.99,550.59
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,756.42,605.59
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,828.32,654.98
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,860.01,673.92
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,889.51,691.32
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,919.42,709.1
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,941.98,721.61
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,953.11,727.31
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,961.17,731.07
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,963.55,729.67
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,962.75,726.28
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,955.08,719.77
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,944.28,711.32
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,927.74,698.14
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,908.29,683.18
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,883.41,665.61
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,855.98,646.38
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,825.08,623.93
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,791.89,599.96
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,753.87,572.25
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,714.18,542.85
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,670.71,510.46
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,626.35,476.79
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,579.15,440.37
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,531.51,402.74
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,456.85,344.68
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,400.94,301.44
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,371.79,274.63
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,325.74,232.09
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,275.29,189.06
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,227.09,148.7
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,178.73,111.1
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,133.55,80.92
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,90.73,61.37
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,76.55,61.06
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,71.67,57.23
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,66.29,52.81
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,58.27,45.85
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,49.84,38.25
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,36.94,26.36
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.46,12.73
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.2,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.05,1.1
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,33.93,22.39
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,57.02,42.81
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,88.45,70.24
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,128.41,104.51
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,162.87,133.63
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,198.18,162.85
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,400.47,330.55
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,606.83,490.4
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,612.54,490.62
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,614.73,489.49
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,656.18,518.49
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,696.78,546.17
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,707.56,550.16
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,702.49,543.31
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,721.21,554.53
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,738.1,564.25
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,680.56,517.96
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,608.98,462.06
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,694.25,524.85
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,766.29,576.13
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,748.93,561.67
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,730.28,547.01
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,723.23,540.96
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,714.8,533.9
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,733.0,548.4
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,749.03,560.98
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,710.91,533.7
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,673.0,506.65
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,649.29,489.92
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,624.06,471.75
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,530.66,401.76
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,450.73,341.27
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,475.6,361.26
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,485.52,368.01
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,436.49,329.79
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,398.15,299.77
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,342.92,258.13
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,302.87,228.62
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,268.46,194.22
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,222.81,148.17
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,183.01,120.84
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,152.98,104.73
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,126.64,92.99
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,110.66,89.98
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,97.7,79.28
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,84.13,67.81
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,70.63,56.1
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,56.6,43.63
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,41.3,29.77
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,25.46,14.37
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,14.77,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.92,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.78,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.7,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.63,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,46.0,33.31
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,87.28,67.52
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,131.51,103.76
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,176.35,139.87
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,213.15,168.87
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,250.04,197.49
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,220.12,173.02
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,191.14,149.42
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,327.19,257.23
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,455.46,355.14
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,412.96,321.09
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,371.04,288.0
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,332.99,258.03
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,287.96,222.66
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,305.19,235.8
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,322.11,248.49
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,337.68,260.15
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,357.67,275.12
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,259.82,200.23
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,168.43,129.14
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,391.64,304.26
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,596.81,455.64
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,487.39,373.35
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,387.76,298.24
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,378.56,291.78
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,369.04,284.69
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,391.85,302.44
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,403.74,311.28
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,361.53,279.03
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,328.97,254.29
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,257.14,199.91
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,196.25,153.62
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,178.36,139.95
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,160.94,126.5
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,163.57,127.82
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,167.22,130.32
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,144.46,113.54
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,125.84,104.39
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,109.2,90.46
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,92.15,75.87
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,74.71,60.47
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,58.47,45.83
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,40.51,29.55
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,22.26,12.31
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,52.54,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,143.95,90.82
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,231.54,186.27
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,323.76,268.56
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,398.38,333.55
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,478.13,400.29
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,542.91,452.54
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,609.82,504.12
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,665.94,544.19
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,722.54,583.51
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,764.75,611.69
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,810.0,641.66
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,847.52,665.53
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,883.13,687.79
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,910.72,703.66
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,935.7,717.63
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,846.12,650.87
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,726.47,556.8
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,688.05,526.54
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,636.08,486.14
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,516.4,395.23
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,388.57,296.74
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,693.73,534.58
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,952.67,716.12
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,716.28,545.43
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,466.76,353.47
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,422.7,321.49
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,380.09,289.51
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,261.81,199.89
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,147.5,111.37
