Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,630.1,474.5
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,554.0,415.87
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,398.67,301.76
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,264.12,200.42
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,349.62,265.64
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,419.58,315.19
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,390.28,288.55
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,346.78,247.81
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,255.18,183.24
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,223.49,169.98
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,190.62,131.02
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,142.73,80.52
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,97.33,53.84
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,58.03,44.56
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,56.01,43.09
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,53.82,41.37
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,50.99,38.99
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,48.07,36.36
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,39.38,28.48
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,30.95,20.52
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.58,4.33
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.87,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,15.76,7.32
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,26.91,17.26
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,38.09,27.14
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,50.2,37.65
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,62.72,48.3
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,107.93,86.57
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,154.13,124.74
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,459.96,379.06
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,748.47,594.53
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,495.93,398.68
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,178.76,140.5
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,558.29,446.76
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,907.18,690.1
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,935.33,703.03
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,960.92,718.09
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,846.04,636.62
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,709.5,533.95
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,738.18,556.06
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,765.46,575.54
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,762.66,571.85
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,758.11,567.25
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,758.87,568.51
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,758.04,568.62
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,771.89,580.04
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,786.54,591.73
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,781.69,588.49
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,774.69,583.87
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,808.48,614.04
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,826.81,629.99
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,558.9,432.74
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,327.93,251.42
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,456.83,352.69
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,571.41,437.53
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,523.0,400.38
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,475.76,364.85
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,479.38,367.33
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,466.14,353.05
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,374.82,282.59
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,330.68,251.85
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,297.85,217.0
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,250.5,166.2
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,199.42,123.48
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,150.8,86.47
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,102.94,57.29
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,53.0,40.93
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,51.48,39.85
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,49.83,38.57
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,46.38,35.59
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,42.73,32.29
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,36.13,26.22
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,29.15,19.52
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.32,6.95
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,39.85,16.79
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,83.82,64.21
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,131.61,107.39
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,180.92,151.35
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,228.87,193.28
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,291.24,246.03
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,162.06,136.12
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,38.08,27.23
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,31.11,21.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,24.15,15.04
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,44.64,32.41
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,65.19,49.62
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,40.02,28.19
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.88,6.91
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,40.52,28.4
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,66.22,49.71
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,78.88,59.94
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,91.66,70.19
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,155.36,122.07
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,219.5,173.35
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,202.13,159.16
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,184.97,145.32
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,172.27,135.02
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,159.66,124.81
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,140.61,109.33
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,121.77,94.0
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,288.88,227.65
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,449.4,350.62
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,387.57,302.72
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,328.28,257.09
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,292.82,229.85
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,257.95,202.77
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,291.7,229.6
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,318.96,251.04
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,313.35,246.87
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,307.35,242.48
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,271.04,214.22
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,229.01,181.28
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,260.68,206.73
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,291.69,230.9
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,214.0,170.08
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,145.13,116.01
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,93.24,73.39
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,38.11,27.04
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,22.28,13.56
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.49,0.22
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.63,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.7,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.78,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.85,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.46,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,16.71,4.65
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,36.23,24.65
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,65.99,51.09
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,102.66,83.32
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,134.85,111.37
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,167.67,139.41
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,272.42,228.84
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,385.51,322.06
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,445.69,369.48
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,507.68,417.47
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,524.25,427.18
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,537.84,434.62
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,560.94,449.81
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,582.29,463.48
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,672.69,533.4
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,779.62,612.87
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,737.82,576.69
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,705.72,548.27
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,559.33,436.33
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,413.7,322.16
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,395.05,307.25
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,376.73,292.2
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,423.04,327.38
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,467.97,360.88
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,565.32,434.86
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,650.65,498.17
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,435.34,337.56
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,223.07,172.82
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,417.11,325.27
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,595.0,457.89
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,372.67,290.12
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,159.38,122.88
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,320.91,251.11
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,469.83,364.12
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,482.13,373.49
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,481.15,372.69
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,463.78,358.73
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,431.7,332.25
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,401.25,304.5
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,357.74,264.03
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,282.12,208.65
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,247.98,190.6
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,212.96,151.29
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,160.96,98.33
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,114.87,68.83
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,72.05,57.95
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,66.56,53.47
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,64.09,51.51
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,59.17,47.26
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,52.59,41.34
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,43.89,33.3
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,34.8,24.61
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.96,10.64
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,24.52,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,128.43,78.37
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,225.49,182.41
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,304.07,253.81
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,390.55,329.12
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,460.86,387.91
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,535.06,447.23
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,596.61,494.82
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,659.63,541.08
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,712.05,577.17
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,764.29,612.21
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,805.03,638.98
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,848.73,667.56
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,883.52,688.1
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,916.06,706.85
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,943.33,723.53
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,968.0,738.4
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,986.22,747.43
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,993.13,748.88
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,1001.27,753.18
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,1006.27,755.49
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,1001.1,750.07
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,992.62,742.66
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,982.75,735.89
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,969.88,727.2
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,866.02,652.67
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,750.46,564.02
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,817.47,617.85
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,869.74,657.53
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,833.4,632.28
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,794.42,603.96
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,568.98,436.95
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,372.22,284.48
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,243.14,186.91
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,116.3,87.74
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,344.76,270.13
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,546.26,419.28
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,500.85,381.74
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,454.93,344.29
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,394.03,296.25
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,349.95,262.06
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,309.72,224.8
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,260.93,178.89
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,214.87,141.22
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,171.83,108.68
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,128.03,80.44
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,87.58,70.03
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,78.79,62.89
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,74.13,59.14
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,67.27,53.32
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,60.03,46.96
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,48.82,36.87
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,38.7,27.43
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,24.26,12.46
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,94.71,57.73
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,187.47,147.71
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,258.27,210.36
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,336.57,277.39
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,391.89,323.82
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,450.49,371.15
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,507.52,415.41
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,571.84,463.68
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,644.65,516.37
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,719.7,568.11
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,557.66,441.33
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,341.62,267.88
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,619.36,486.54
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,875.46,669.92
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,902.19,683.83
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,921.31,694.19
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,904.18,680.23
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,871.19,652.85
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,922.98,691.76
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,963.33,719.17
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,958.83,715.32
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,956.9,713.68
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,892.89,666.85
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,827.97,616.94
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,842.67,626.43
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,854.24,633.16
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,820.53,608.83
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,786.36,584.4
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,529.62,399.88
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,289.73,218.34
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,326.89,246.96
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,362.48,273.43
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,516.54,394.2
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,646.44,490.3
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,425.35,324.3
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,258.19,195.47
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,303.37,230.34
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,347.21,262.85
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,358.19,267.26
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,354.82,256.07
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,305.48,214.32
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,258.64,174.92
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,212.03,137.12
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,168.36,104.24
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,133.9,90.42
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,136.06,104.11
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,104.48,84.15
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,75.47,59.76
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,67.55,53.12
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,59.19,45.85
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,48.36,36.19
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,37.01,25.82
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,24.29,12.75
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.48,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,86.76,55.18
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,159.37,125.95
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,236.45,193.0
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,309.72,255.37
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,381.64,314.47
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,465.64,380.17
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,504.06,407.58
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,546.82,437.02
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,524.89,414.26
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,480.12,375.54
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,538.03,416.54
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,597.1,455.84
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,625.99,472.0
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,653.15,487.11
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,631.54,469.73
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,592.37,441.24
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,583.69,434.07
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,573.49,425.47
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,560.74,416.28
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,535.61,398.54
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,575.08,426.13
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,601.78,444.11
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,578.0,427.6
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,546.82,406.2
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,586.95,435.22
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,617.52,456.78
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,535.33,397.49
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,454.19,338.57
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,460.28,343.3
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,465.49,346.83
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,428.49,320.08
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,392.92,294.39
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,381.05,286.1
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,369.13,277.63
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,442.57,333.16
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,499.7,374.09
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,449.97,335.94
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,404.17,301.25
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,380.54,282.85
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,351.65,259.23
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,284.67,210.54
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,247.36,186.07
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,222.0,166.55
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,196.44,147.07
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,164.09,124.23
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,135.62,104.28
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,118.66,96.06
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,102.51,82.79
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,89.42,71.83
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,71.39,56.33
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,53.58,40.68
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,35.54,24.62
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,20.9,10.43
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.86,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.77,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,19.5,8.31
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,36.37,24.26
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,60.91,45.43
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,85.02,66.08
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,113.56,90.05
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,151.47,121.11
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,282.6,229.09
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,425.12,340.61
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,492.17,389.59
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,576.28,449.89
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,686.93,530.67
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,811.5,615.2
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,620.88,475.15
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,378.27,289.0
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,666.93,509.39
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,928.95,689.34
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,941.44,694.15
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,950.68,699.26
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,904.76,667.3
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,852.23,628.4
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,910.8,671.21
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,958.58,702.4
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,702.86,522.74
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,427.46,317.7
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,629.09,467.97
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,810.38,593.39
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,839.73,616.51
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,859.51,632.88
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,766.49,565.33
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,678.25,499.55
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,709.56,527.18
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,728.87,544.51
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,687.85,514.44
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,645.71,483.32
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,505.46,379.31
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,401.73,301.06
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,417.46,313.34
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,427.68,319.44
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,398.17,294.21
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,357.75,258.31
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,307.32,217.77
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,264.18,183.69
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,221.99,156.52
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,197.21,145.21
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,168.11,123.35
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,137.14,103.33
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,105.82,84.94
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,79.62,63.06
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,71.46,56.25
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,62.84,48.81
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,51.34,38.63
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,40.99,29.15
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,25.87,14.5
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.23,6.21
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,27.86,17.27
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,45.61,32.53
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,63.41,47.72
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,83.23,64.31
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,102.77,80.35
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,103.23,80.37
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,104.42,80.93
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,153.18,120.41
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,202.71,159.56
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,249.52,196.04
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,285.11,223.25
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,293.3,228.23
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,301.29,233.1
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,507.1,393.02
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,716.67,546.26
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,725.74,549.58
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,732.71,552.87
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,741.14,557.41
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,747.84,560.8
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,745.44,558.07
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,741.52,554.42
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,747.57,557.92
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,751.96,560.22
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,714.19,532.09
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,672.45,501.46
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,673.57,502.47
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,669.12,499.37
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,640.96,478.96
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,614.35,459.71
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,561.18,420.91
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,511.12,384.2
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,454.54,342.76
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,398.57,301.45
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,416.04,315.25
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,432.95,327.77
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,432.09,326.23
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,417.33,313.61
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,385.28,288.06
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,351.41,260.56
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,310.77,228.37
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,272.02,197.7
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,233.89,167.92
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,196.99,140.0
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,163.5,116.82
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,131.93,98.67
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,97.2,78.21
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,74.47,59.13
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,66.57,52.38
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.21,45.04
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,48.56,36.44
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,38.45,27.19
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,27.04,15.71
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,14.66,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,34.14,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,136.12,94.94
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,216.75,171.38
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,288.22,233.18
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,366.96,298.57
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,230.22,188.47
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,66.54,50.05
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,95.04,73.58
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,123.61,96.42
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,134.29,104.44
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,145.05,112.44
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,152.64,117.84
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,160.36,123.31
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,197.25,151.66
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,234.27,179.48
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,246.5,188.11
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,258.71,196.76
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,242.36,183.55
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,226.38,170.83
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,249.43,187.79
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,272.3,204.21
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,434.02,321.81
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,594.45,430.05
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,688.78,492.59
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,770.2,545.04
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,857.8,604.46
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,921.01,641.72
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,897.44,628.29
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,871.4,614.45
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,838.61,596.14
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,804.24,576.5
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,769.88,556.45
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,731.44,532.38
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,689.98,505.03
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,647.33,475.96
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,601.9,443.94
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,555.9,410.41
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,507.86,374.28
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,459.88,336.97
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,409.78,297.3
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,360.55,257.2
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,306.14,212.21
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,258.27,171.97
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,213.78,144.45
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,205.05,148.11
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,161.02,112.51
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,107.98,76.34
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,90.63,72.1
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,82.8,65.77
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,72.93,57.52
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,66.13,51.66
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,53.41,40.46
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,40.25,28.63
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,26.27,15.28
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.0,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.09,7.93
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,31.94,20.62
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,53.21,38.84
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,73.87,56.47
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,97.35,76.27
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,120.83,95.76
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,66.69,50.56
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,20.42,11.57
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,47.42,34.05
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,74.5,56.17
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,103.99,80.03
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,134.07,104.03
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,108.52,83.11
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,83.95,63.06
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,156.52,121.4
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,230.58,179.47
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,456.45,354.96
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,673.22,512.55
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,757.07,572.43
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,851.01,638.11
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,865.09,644.46
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,876.76,649.85
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,767.44,569.16
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,660.54,489.78
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,739.26,546.88
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,809.35,595.17
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,799.1,587.16
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,787.01,578.61
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,772.03,567.39
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,754.95,554.69
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,691.44,510.27
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,634.09,469.79
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,617.53,459.18
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,599.91,447.0
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,592.86,443.89
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,575.83,431.58
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,526.24,392.75
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,472.15,349.89
