Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,760.46,583.23
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,718.12,550.66
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,674.94,518.16
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,629.98,483.85
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,584.25,448.19
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,532.24,407.09
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,483.71,367.54
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,433.36,326.18
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,383.66,284.28
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,333.4,240.84
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,284.81,198.46
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,234.01,162.55
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,213.53,154.24
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,170.64,127.22
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,142.38,111.29
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,123.63,102.12
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,113.58,93.95
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,76.66,62.03
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,50.51,39.12
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,44.77,33.98
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,38.69,28.3
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.17,18.46
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,18.03,6.1
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,42.75,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,116.14,46.23
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,202.45,158.24
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,288.9,235.67
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,361.0,298.34
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,438.98,363.26
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,504.17,415.53
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,572.36,467.92
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,629.24,508.35
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,687.1,548.19
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,733.81,578.78
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,783.97,611.18
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,826.85,637.45
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,868.34,662.24
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,901.78,681.08
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,933.13,698.28
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,950.6,707.43
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,973.7,720.46
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,991.09,728.25
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,1005.59,734.22
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,1014.08,736.4
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,1019.47,736.74
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,1019.19,733.63
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,1015.76,728.72
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,1007.24,722.18
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,995.61,713.85
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,979.04,703.23
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,959.58,690.88
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,935.56,675.68
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,908.97,658.86
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,878.92,638.55
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,846.49,616.69
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,810.06,593.34
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,771.73,568.55
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,666.06,492.52
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,582.74,430.1
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,593.8,441.65
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,593.66,442.28
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,504.71,374.98
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,448.9,332.63
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,424.13,312.41
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,392.75,283.13
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,341.4,239.62
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,284.53,191.62
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,234.06,148.88
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,185.64,109.55
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,138.08,75.12
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,93.48,50.18
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,49.82,37.28
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,48.5,36.38
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,46.24,34.57
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,43.82,32.53
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,39.52,28.78
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,34.99,24.62
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,26.91,17.12
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.35,6.67
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,10.96,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,43.4,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,117.82,50.29
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,204.39,157.11
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,291.35,232.46
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,363.05,292.76
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,440.55,355.08
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,503.77,403.71
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,569.68,452.18
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,626.61,490.95
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,684.48,528.94
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,730.15,556.81
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,779.37,586.46
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,821.98,612.78
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,863.21,637.9
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,896.89,658.54
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,928.53,677.79
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,946.2,687.91
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,969.66,701.98
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,986.61,710.5
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,1000.63,717.3
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,1008.52,721.77
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,1013.36,724.52
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,1013.6,723.12
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1010.7,719.92
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1001.75,714.46
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,989.74,707.23
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,973.36,696.52
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,954.15,684.04
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,929.97,668.7
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,903.31,651.8
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,871.18,631.77
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,837.21,610.4
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,800.71,586.41
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,762.49,561.15
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,720.43,532.13
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,677.29,501.39
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,632.32,468.45
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,586.63,434.25
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,534.27,394.55
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,485.25,356.23
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,427.13,311.57
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,381.51,276.0
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,333.7,236.42
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,283.8,194.33
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,236.54,153.95
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,187.61,113.33
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,142.5,81.01
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,100.97,57.56
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,63.79,48.78
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,62.03,47.58
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,58.81,45.02
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,55.37,42.15
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,48.17,35.96
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,40.91,29.47
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.46,19.92
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.57,7.8
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,22.35,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,62.4,25.89
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,130.38,98.98
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,197.54,157.77
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,270.65,219.55
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,338.64,275.68
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,405.35,329.55
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,477.51,385.8
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,467.69,374.72
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,435.29,346.63
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,393.55,311.42
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,358.17,280.5
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,546.31,426.92
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,755.66,578.51
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,813.14,614.5
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,870.38,650.9
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,774.28,578.78
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,661.35,492.72
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,734.77,545.37
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,821.26,603.89
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,807.66,591.49
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,782.2,572.27
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,887.1,647.02
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,972.22,701.73
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,964.22,695.27
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,953.36,687.96
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,843.39,612.02
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,728.38,527.91
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,809.3,590.71
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,871.34,635.42
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,840.16,613.54
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,807.48,591.39
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,772.36,569.28
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,735.82,544.99
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,654.52,484.68
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,586.7,433.55
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,548.56,405.73
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,509.0,376.62
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,499.07,370.15
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,473.28,349.69
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,425.8,311.64
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,379.28,273.64
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,332.16,234.62
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,286.42,196.37
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,240.67,158.99
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,197.4,124.84
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,154.55,93.78
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,114.64,70.23
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,79.17,61.74
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,75.36,58.87
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,69.06,53.75
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,62.4,48.15
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,54.15,41.0
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,45.51,33.26
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.19,22.14
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.34,8.67
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,31.62,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,92.48,43.13
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,167.41,127.96
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,242.45,193.69
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,309.29,250.86
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,382.01,311.0
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,442.31,359.29
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,510.97,412.17
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,568.62,454.7
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,627.5,496.67
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,677.1,530.14
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,726.54,562.78
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,769.24,590.83
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,810.96,617.85
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,846.44,639.02
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,880.28,658.83
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,901.29,669.02
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,925.33,681.2
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,944.42,690.42
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,960.87,697.94
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,970.07,702.19
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,976.39,704.76
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,976.84,702.3
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,974.32,698.14
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,966.36,692.6
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,955.51,685.38
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,939.11,674.73
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,920.09,662.51
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,897.13,647.81
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,871.89,631.66
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,842.07,612.5
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,810.46,592.1
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,730.64,534.68
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,660.64,482.52
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,582.98,427.23
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,515.64,378.49
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,551.78,408.09
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,572.36,423.4
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,497.73,366.8
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,445.43,327.43
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,421.02,308.2
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,382.21,275.26
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,334.47,235.91
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,288.4,197.56
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,242.43,159.77
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,198.92,125.24
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,155.78,93.98
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,115.62,70.19
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,78.1,60.81
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,74.61,58.22
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,68.66,53.28
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,62.36,47.91
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.5,41.22
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,46.26,33.93
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,34.36,23.18
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.95,10.17
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,45.11,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,123.45,62.44
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,208.44,160.87
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,295.79,236.52
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,366.95,296.44
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,443.65,358.06
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,509.05,408.66
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,577.45,459.33
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,634.32,496.93
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,692.09,533.27
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,738.6,560.02
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,788.79,588.02
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,830.66,611.89
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,871.12,634.46
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,904.69,652.26
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,936.16,668.58
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,953.02,679.12
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,975.63,693.52
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,993.81,704.77
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,1009.22,714.31
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,1017.34,718.99
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1022.37,721.98
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,972.53,689.82
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,901.29,639.1
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,912.38,647.23
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,920.74,652.67
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,898.75,636.85
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,875.14,620.33
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,900.69,642.62
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,911.27,649.21
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,879.61,629.74
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,845.88,609.23
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,809.65,586.86
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,771.59,563.03
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,730.11,536.01
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,687.13,506.21
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,641.51,474.34
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,595.01,440.88
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,546.23,403.92
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,497.1,365.64
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,446.98,325.25
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,397.2,284.17
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,339.88,236.85
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,289.47,194.13
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,239.02,152.26
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,190.61,113.26
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,143.45,78.73
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,99.18,52.71
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,52.09,39.19
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,48.87,36.69
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,46.25,34.51
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,43.44,32.08
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,39.56,28.67
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,35.47,24.89
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,27.9,17.91
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,19.89,9.04
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.91,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.7,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.87,0.7
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.04,4.39
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,17.61,9.21
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,23.18,14.0
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,29.23,19.09
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,35.28,24.1
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,20.88,11.93
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.49,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,34.85,23.42
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,63.3,46.69
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,186.22,146.38
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,312.53,244.55
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,428.55,333.3
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,532.44,410.31
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,362.45,280.76
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,175.92,134.35
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,264.67,203.18
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,367.31,279.97
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,364.05,276.65
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,360.79,273.74
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,325.94,246.88
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,302.88,228.92
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,319.74,241.38
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,336.29,253.46
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,456.11,342.55
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,565.27,420.99
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,517.14,385.14
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,470.62,351.0
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,558.12,416.33
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,635.37,472.17
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,578.22,430.95
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,523.29,391.61
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,481.7,361.5
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,446.88,336.02
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,348.56,263.68
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,259.36,196.85
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,251.17,191.13
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,242.98,185.18
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,289.22,220.75
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,325.34,247.52
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,287.95,219.33
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,246.98,188.79
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,204.88,157.1
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,172.78,133.25
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,167.32,127.56
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,163.16,123.91
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,138.07,112.82
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,120.62,98.59
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,103.88,84.49
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,86.77,69.81
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,70.3,55.51
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,53.52,40.65
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,38.22,26.76
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.91,11.58
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.05,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,17.64,4.76
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,51.3,35.93
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,82.27,62.95
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,115.09,91.34
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,148.26,119.68
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,179.65,145.65
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,211.29,171.18
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,249.01,201.05
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,299.46,240.17
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,389.8,311.47
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,498.76,394.14
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,480.8,376.64
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,472.85,367.11
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,526.8,405.85
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,581.26,443.73
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,699.92,530.43
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,821.88,615.92
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,778.04,579.14
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,719.5,533.82
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,731.78,542.53
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,743.0,550.02
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,505.38,379.37
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,247.69,185.53
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,283.1,212.61
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,318.09,238.3
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,526.0,391.72
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,716.1,523.27
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,754.01,549.42
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,788.12,573.64
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,748.75,546.51
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,709.64,519.89
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,611.07,449.16
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,522.91,384.87
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,558.96,413.36
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,588.95,435.87
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,587.29,437.14
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,575.41,429.48
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,528.71,393.59
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,481.83,356.82
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,433.47,318.65
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,385.73,279.87
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,337.35,239.26
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,290.19,199.15
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,239.51,159.31
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,205.07,134.09
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,167.37,109.38
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,147.29,101.52
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,112.81,90.25
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,98.38,78.57
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,86.37,68.7
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,73.83,58.15
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,61.82,47.78
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,49.36,36.78
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,36.45,25.16
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,23.15,11.96
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,39.09,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,111.06,60.59
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,187.13,143.75
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,266.47,212.13
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,337.31,271.61
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,411.63,331.66
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,474.87,380.86
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,541.03,430.28
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,596.99,470.99
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,654.02,510.8
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,702.52,542.94
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,750.83,574.32
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,788.34,597.27
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,828.8,621.97
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,862.23,641.58
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,893.71,659.77
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,919.42,674.84
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,942.75,688.38
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,959.66,696.44
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,973.8,702.82
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,973.77,701.06
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,979.67,703.34
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,869.04,626.8
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,735.03,528.52
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,860.69,620.6
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,959.94,684.67
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,869.99,623.97
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,767.03,550.11
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,659.2,475.55
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,553.08,400.34
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,699.2,510.63
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,817.51,593.65
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,782.83,569.94
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,746.55,546.36
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,706.64,519.24
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,665.63,490.73
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,621.93,459.34
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,577.63,426.76
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,530.68,391.46
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,483.83,355.3
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,436.04,317.52
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,388.94,279.32
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,336.0,236.21
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,289.45,197.39
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,242.28,158.66
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,197.41,122.78
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,154.23,91.1
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,114.67,67.17
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,76.81,59.7
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,69.23,53.65
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,65.88,50.92
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,61.36,47.08
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,53.88,40.73
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.04,33.82
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.97,23.85
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.43,12.33
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,32.57,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,88.33,48.01
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,171.04,130.94
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,247.42,196.77
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,313.53,252.53
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,385.58,311.07
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,454.22,364.79
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,522.9,416.63
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,579.39,457.49
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,637.03,497.38
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,686.73,530.15
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,736.36,562.15
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,778.86,589.71
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,820.31,616.29
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,854.03,636.16
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,881.37,651.65
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,810.1,600.06
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,715.94,529.27
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,856.88,629.83
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,968.76,699.54
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,977.21,702.09
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,982.76,704.01
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,983.83,702.49
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,981.91,699.26
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,973.57,692.9
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,962.32,684.89
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,869.94,624.06
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,764.71,548.4
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,833.0,601.08
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,880.9,632.99
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,851.62,612.53
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,820.42,591.63
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,785.56,568.97
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,749.01,545.11
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,709.78,518.83
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,669.2,490.46
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,582.51,426.14
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,521.94,380.2
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,509.75,373.03
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,484.93,353.83
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,436.19,316.0
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,387.98,277.55
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,338.63,236.83
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,290.4,196.41
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,242.58,156.92
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,196.85,120.1
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,146.52,82.4
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,104.24,56.32
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,64.04,41.24
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,55.09,41.64
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,52.4,39.45
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,49.51,36.98
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,44.64,32.85
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,39.49,28.26
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,31.17,20.69
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.84,11.28
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,41.73,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,117.23,66.05
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,192.92,147.07
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,275.23,216.86
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,343.4,273.47
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,416.95,332.02
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,334.1,266.41
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,239.84,189.56
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,284.0,223.78
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,328.99,256.77
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,287.96,222.74
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,256.1,195.96
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,315.96,240.34
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,376.63,283.21
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,501.95,372.47
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,630.95,458.98
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,680.79,490.57
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,730.4,522.56
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,691.34,492.9
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,636.17,453.83
