Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,823.79,585.01
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,977.35,679.99
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,977.44,678.08
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,974.58,676.79
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,966.81,672.66
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,956.16,666.9
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,865.71,608.49
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,762.38,536.11
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,828.74,586.68
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,874.92,617.36
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,843.71,598.06
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,814.02,580.49
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,734.56,526.14
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,664.93,475.95
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,598.48,430.67
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,540.68,390.46
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,469.09,341.16
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,409.68,299.71
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,402.34,295.21
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,397.75,291.85
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,389.73,285.23
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,368.01,267.84
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,324.48,236.21
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,280.15,204.69
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,161.19,117.76
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,46.51,31.68
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,26.48,15.82
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.49,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.03,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,33.8,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,100.17,56.64
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,169.9,129.6
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,241.68,191.3
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,306.77,246.3
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,377.49,304.06
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,337.93,271.87
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,287.85,230.31
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,456.14,362.96
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,621.57,485.23
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,671.52,517.22
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,721.53,549.46
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,659.13,500.43
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,577.2,436.58
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,724.6,543.93
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,872.38,641.46
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,899.03,656.38
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,918.45,667.91
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,942.91,681.48
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,965.02,693.45
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,973.69,698.31
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,970.83,696.1
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,971.91,695.27
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,970.08,692.64
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,877.19,629.87
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,764.68,548.1
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,854.39,616.31
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,920.6,660.95
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,898.37,645.93
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,873.83,630.29
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,840.84,609.55
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,810.47,590.43
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,731.74,533.99
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,662.73,482.42
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,667.41,489.9
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,661.36,488.36
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,618.44,457.13
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,575.01,425.08
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,493.79,364.08
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,436.83,321.34
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,399.66,293.81
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,363.71,266.72
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,328.75,239.94
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,294.25,213.18
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,254.24,185.05
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,214.14,157.67
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,180.26,134.1
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,151.14,114.09
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,132.51,100.64
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,115.76,92.32
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,82.92,65.02
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,62.64,47.94
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,55.22,41.63
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,47.44,34.76
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.44,24.94
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,26.3,14.91
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,27.98,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,78.07,43.39
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,143.75,108.69
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,221.5,173.96
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,285.8,227.39
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,355.42,283.27
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,416.84,330.47
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,481.8,378.48
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,537.47,419.39
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,594.76,460.53
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,652.71,500.11
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,705.48,534.71
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,748.16,560.53
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,789.98,585.34
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,827.04,607.22
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,862.76,628.0
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,890.11,643.03
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,915.32,656.64
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,895.1,640.54
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,864.94,615.73
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,927.93,656.98
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,971.01,679.75
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,973.61,678.69
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,973.31,676.52
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,966.17,672.57
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,956.13,667.0
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,868.87,611.7
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,768.33,541.68
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,833.56,592.31
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,878.54,622.83
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,849.9,605.51
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,819.26,587.47
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,785.43,566.59
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,749.87,544.35
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,710.99,517.91
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,670.66,489.17
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,627.41,459.61
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,583.35,428.53
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,502.86,368.58
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,453.31,331.25
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,427.72,310.93
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,390.09,278.27
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,341.13,237.95
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,293.73,198.39
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,245.82,158.91
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,199.95,121.95
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,150.76,85.28
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,110.3,60.28
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,70.52,43.94
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,57.81,43.55
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,56.05,42.27
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,54.19,40.8
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,49.1,36.44
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,42.81,30.86
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.67,22.65
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,24.15,13.35
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.18,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.2,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.05,2.01
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,25.54,14.81
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,39.8,27.0
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,58.35,42.66
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,76.56,57.89
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,96.23,73.94
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,115.69,89.48
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,135.75,105.56
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,156.03,121.6
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,144.71,111.97
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,134.05,102.94
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,190.37,147.68
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,247.49,192.13
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,458.41,356.86
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,663.13,507.52
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,707.62,538.0
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,764.81,577.65
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,730.09,548.82
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,704.85,526.99
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,721.21,537.73
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,736.16,547.27
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,625.51,465.47
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,516.67,384.02
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,359.79,269.91
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,203.61,152.36
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,297.46,223.45
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,395.47,295.63
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,520.91,388.53
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,634.64,470.34
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,515.32,383.52
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,401.53,299.62
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,481.26,359.72
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,554.29,413.1
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,576.02,430.6
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,593.24,444.37
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,589.47,445.33
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,575.62,437.2
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,529.48,400.79
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,483.17,363.56
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,405.43,303.28
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,364.97,273.42
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,293.0,220.14
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,238.38,180.71
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,194.86,148.46
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,144.19,110.24
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,156.37,116.13
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,167.51,122.66
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,137.13,103.42
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,116.42,94.2
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,101.56,81.81
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,86.21,68.78
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,71.39,55.94
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,56.17,42.52
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,41.25,29.19
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,25.96,14.95
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,13.38,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,46.39,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,127.95,75.84
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,198.59,152.82
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,276.39,220.37
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,303.42,245.18
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,331.29,269.02
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,381.27,308.77
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,432.6,347.97
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,537.98,429.16
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,647.04,508.17
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,694.97,539.5
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,742.62,570.38
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,722.66,553.95
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,686.9,524.2
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,691.01,523.32
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,678.16,510.64
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,709.25,531.53
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,739.17,551.06
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,741.9,549.83
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,742.27,547.35
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,740.17,544.19
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,736.28,539.96
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,739.33,540.47
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,740.95,540.01
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,744.82,542.6
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,747.2,544.23
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,747.57,544.56
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,746.4,543.9
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,654.37,479.12
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,570.15,419.04
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,574.12,422.81
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,576.75,425.02
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,566.48,418.1
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,555.4,410.66
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,527.07,390.87
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,499.41,371.48
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,432.48,323.01
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,365.81,274.38
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,323.12,243.33
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,282.22,213.21
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,264.53,200.6
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,247.09,188.0
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,236.94,180.44
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,226.27,172.39
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,207.11,158.16
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,180.36,138.04
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,156.74,120.28
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,134.03,103.03
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,118.16,90.98
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,103.03,83.08
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,87.72,70.24
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,72.27,57.05
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,57.46,44.3
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,42.51,31.18
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,29.72,19.73
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,16.69,7.8
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.34,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,53.22,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,145.18,88.2
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,224.94,175.09
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,310.47,249.52
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,379.86,308.52
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,454.62,369.43
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,516.52,417.86
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,580.91,465.91
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,636.82,505.61
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,690.09,542.36
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,738.92,575.39
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,787.25,607.48
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,828.3,633.01
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,867.97,657.23
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,901.81,676.25
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,925.5,688.26
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,950.55,702.76
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,973.07,715.53
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,989.89,723.15
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,1003.87,728.99
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,1011.37,732.64
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,1015.82,734.51
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,1013.73,730.9
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,1008.55,725.51
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,999.29,719.56
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,987.04,711.8
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,969.53,699.77
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,949.3,686.03
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,926.01,671.66
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,900.28,655.63
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,870.61,637.18
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,838.89,617.17
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,804.29,594.51
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,767.84,570.43
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,661.58,491.68
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,577.49,426.78
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,595.16,443.83
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,600.3,449.16
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,553.92,413.15
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,506.75,375.86
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,457.98,336.95
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,403.77,293.02
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,353.39,250.43
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,303.94,208.04
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,252.05,171.09
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,232.71,162.5
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,177.31,112.28
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,114.78,60.91
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,66.79,38.2
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,49.6,36.93
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,47.06,34.94
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,44.31,32.68
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,40.89,29.79
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,37.29,26.57
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,30.74,20.54
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,23.82,13.59
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.67,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,56.71,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,152.97,94.31
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,233.73,183.46
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,320.3,259.46
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,390.76,320.13
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,466.52,382.87
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,530.15,432.96
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,596.4,482.68
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,651.69,523.65
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,704.22,561.77
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,753.88,596.01
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,803.06,629.31
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,844.41,656.8
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,884.26,682.99
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,917.48,702.99
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,940.51,715.82
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,964.82,730.39
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,986.57,743.17
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,1002.95,751.25
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,1016.5,757.51
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,1025.16,761.73
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,1030.73,764.05
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,1031.11,761.6
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1028.32,757.24
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,1019.92,750.81
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,1008.42,742.5
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,993.83,731.23
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,976.25,718.12
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,953.11,702.5
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,927.34,685.21
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,898.51,665.89
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,867.22,644.91
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,831.31,620.47
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,793.37,594.57
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,753.28,567.34
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,711.35,537.18
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,665.49,502.98
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,618.52,467.22
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,569.8,429.3
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,520.38,389.86
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,469.13,348.03
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,417.96,305.19
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,366.0,260.86
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,314.73,216.44
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,263.3,172.34
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,213.39,130.44
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,163.76,91.61
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,109.27,54.48
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,64.4,35.0
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,45.39,33.78
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,43.66,32.46
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,41.85,30.98
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,38.58,28.19
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,32.19,22.51
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,27.18,17.86
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.93,12.43
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.74,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,65.79,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,173.4,109.34
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,254.62,202.3
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,341.85,279.23
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,410.94,338.5
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,485.23,398.94
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,543.78,443.61
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,608.3,489.0
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,663.27,526.09
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,718.71,562.13
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,767.09,590.8
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,814.77,618.0
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,848.66,637.03
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,888.23,659.66
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,920.21,677.74
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,950.0,694.35
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,975.0,706.05
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,997.34,715.99
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,1013.49,723.02
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,1026.61,728.3
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,1035.05,734.22
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1040.32,738.33
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,1039.87,737.58
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,1036.19,734.95
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,1027.82,730.9
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1016.29,724.93
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,999.29,715.53
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,979.36,704.26
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,955.26,689.64
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,928.54,673.31
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,898.85,653.7
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,866.78,632.47
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,830.13,608.89
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,791.54,583.86
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,749.59,556.33
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,706.1,526.13
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,660.75,492.95
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,614.33,458.25
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,565.58,421.24
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,516.36,382.83
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,465.37,341.9
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,414.57,300.04
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,362.92,256.66
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,312.11,213.28
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,261.3,170.01
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,212.15,129.06
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,156.31,85.74
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,110.1,55.23
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,65.99,35.75
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,46.03,34.03
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,44.34,32.76
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,42.57,31.34
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,35.94,25.67
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,32.92,22.96
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,27.53,17.96
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,21.85,12.22
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,10.7,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,51.38,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,141.19,87.15
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,217.85,171.1
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,299.97,243.52
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,368.16,302.16
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,441.6,362.67
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,503.19,411.46
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,567.38,460.18
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,622.09,499.1
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,677.67,537.52
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,632.26,499.53
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,565.35,443.92
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,574.02,446.71
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,578.73,445.99
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,755.02,575.67
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,916.29,681.01
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,933.3,687.28
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,956.09,698.66
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,974.88,706.47
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,991.06,712.55
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,999.72,713.03
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,1005.36,711.62
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,1005.92,707.02
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,1003.4,700.57
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,995.85,692.44
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,985.27,682.55
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,970.26,671.22
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,952.4,658.36
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,929.99,644.0
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,905.04,628.23
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,876.28,609.03
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,845.2,588.56
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,810.87,568.84
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,774.57,547.71
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,734.51,523.89
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,692.91,497.24
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,648.78,467.05
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,603.65,435.35
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,556.64,401.42
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,509.18,366.13
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,459.57,328.26
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,410.16,289.39
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,359.66,249.01
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,310.19,208.52
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,253.66,162.56
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,205.51,123.49
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,158.39,87.81
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,114.18,59.1
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,72.04,40.45
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,47.24,34.75
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,45.71,33.64
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,44.07,32.34
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,40.65,29.48
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,37.05,26.28
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,30.96,20.7
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,24.54,14.32
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,11.99,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,43.8,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,122.85,73.96
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,195.31,150.42
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,272.43,216.89
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,341.79,274.97
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,413.86,333.12
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,475.62,381.02
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,540.18,429.1
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,595.44,468.58
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,651.73,507.14
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,700.28,538.17
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,748.68,568.36
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,786.42,590.87
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,827.05,615.0
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,861.4,633.28
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,893.92,650.07
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,919.51,664.19
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,942.73,676.79
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,960.97,685.47
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,967.82,687.08
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,976.59,691.49
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,982.48,694.2
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,982.96,692.3
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,980.48,688.75
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,973.58,683.99
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,963.76,677.58
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,948.73,666.71
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,931.02,654.32
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,908.95,640.61
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,884.53,625.48
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,857.28,607.81
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,827.7,588.63
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,793.9,567.37
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,758.32,544.84
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,719.61,520.13
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,679.53,492.7
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,636.55,462.07
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,592.71,430.16
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,546.54,396.12
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,500.02,360.89
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,447.31,320.25
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,399.53,282.09
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,350.36,242.2
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,302.07,202.32
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,253.74,162.85
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,207.3,125.51
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,161.72,90.95
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,113.38,58.71
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,72.0,39.96
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,51.42,37.79
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,49.36,36.25
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,47.14,34.49
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,43.46,31.46
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,39.58,28.07
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,32.69,21.87
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.41,14.85
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.5,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,48.19,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,132.63,79.81
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,212.52,163.53
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,297.03,236.26
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,366.12,294.53
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,440.55,354.91
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,504.44,404.13
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,571.32,453.48
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,626.64,492.65
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,682.86,531.51
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,728.59,561.12
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,777.67,592.49
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,818.48,617.67
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,857.95,641.6
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,891.65,661.62
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,915.2,674.73
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,940.68,689.6
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,963.69,702.79
