Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,978.37,709.13
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,990.1,713.65
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,920.68,666.94
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,825.74,596.84
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,804.07,580.27
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,790.9,568.71
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,900.97,648.91
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,983.31,702.09
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,967.04,690.71
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,948.05,678.45
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,925.11,664.03
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,899.78,648.06
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,869.72,627.95
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,837.76,606.54
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,802.21,583.61
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,765.0,559.39
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,724.71,532.35
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,683.34,502.97
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,639.73,471.16
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,595.39,438.18
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,544.54,399.98
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,497.2,363.39
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,449.17,325.99
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,401.76,288.1
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,353.73,248.59
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,302.38,206.35
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,255.28,167.62
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,210.32,131.3
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,167.05,98.59
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,127.28,72.68
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,88.31,54.13
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,67.96,51.63
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,67.06,51.14
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,64.45,49.09
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,57.12,43.02
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,49.42,36.39
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,39.32,27.41
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.77,17.6
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.54,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,58.37,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,156.63,95.92
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,241.73,188.4
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,333.54,268.24
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,404.83,329.18
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,481.54,392.11
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,548.87,445.69
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,615.96,496.28
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,672.33,536.75
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,729.24,576.54
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,780.21,610.18
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,830.76,642.79
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,864.33,661.93
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,903.5,684.62
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,937.41,703.64
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,969.29,721.05
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,993.85,734.39
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,1015.68,745.89
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,1032.95,752.94
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1047.25,758.06
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1054.5,758.12
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1058.53,756.2
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1057.77,752.03
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1053.73,745.98
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1043.97,738.0
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1031.01,728.2
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1013.98,715.36
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,993.94,700.84
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,969.64,685.18
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,942.66,667.93
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,911.14,646.59
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,877.41,623.93
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,840.94,600.75
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,802.46,576.17
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,760.34,549.09
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,716.73,519.7
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,671.05,487.45
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,624.28,453.7
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,575.02,417.37
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,525.36,379.77
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,474.23,340.11
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,423.22,299.45
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,371.17,257.32
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,320.05,215.06
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,268.93,172.55
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,219.4,132.08
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,163.33,89.07
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,116.96,58.4
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,72.39,37.97
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,48.22,35.25
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,46.22,33.77
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,40.18,28.76
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,37.37,26.44
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,34.42,23.85
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,29.09,18.99
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,23.49,13.49
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.46,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,49.13,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,134.65,81.9
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,214.01,166.88
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,297.79,239.62
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,366.93,298.53
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,441.41,359.4
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,505.37,409.64
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,572.32,460.01
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,628.73,499.73
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,686.08,538.96
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,732.48,568.18
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,782.42,599.16
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,824.47,625.1
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,865.2,649.79
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,899.78,668.71
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,924.33,680.76
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,950.06,694.89
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,973.3,707.24
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,990.34,714.68
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,1004.56,720.38
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,1013.36,724.15
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,1019.13,726.16
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,1018.8,723.05
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,1015.38,718.2
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,1007.39,712.1
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,996.36,704.27
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,980.45,692.15
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,961.71,678.46
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,938.45,663.41
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,912.71,646.89
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,883.3,627.4
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,851.68,606.53
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,816.44,584.49
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,779.36,561.11
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,739.32,535.58
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,697.95,507.18
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,653.44,475.55
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,608.03,442.61
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,560.73,407.81
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,513.18,371.86
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,464.34,334.28
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,415.75,295.83
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,359.69,250.76
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,310.44,209.94
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,261.47,169.23
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,214.39,130.79
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,167.88,95.44
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,118.94,62.53
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,76.95,42.67
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,53.5,39.68
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,51.92,38.58
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,50.22,37.27
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,45.83,33.63
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,41.17,29.58
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,34.36,23.47
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.15,16.57
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.28,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.53,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,18.57,6.41
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,62.76,45.25
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,104.65,81.26
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,159.95,128.04
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,208.13,168.3
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,257.82,209.09
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,323.85,261.34
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,284.41,227.2
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,238.23,187.84
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,259.48,203.19
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,280.34,217.49
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,267.14,205.32
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,241.47,184.04
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,200.48,151.85
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,160.79,120.69
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,276.51,208.2
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,386.03,286.75
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,354.71,262.41
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,312.02,230.72
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,331.44,244.3
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,362.2,265.45
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,303.61,222.67
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,257.51,188.92
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,619.69,454.42
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,935.4,657.08
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,922.65,643.57
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,907.3,632.83
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,797.84,559.66
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,687.55,482.65
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,674.41,474.88
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,660.45,465.52
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,707.34,502.47
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,737.96,527.2
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,653.64,467.17
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,582.43,416.14
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,555.14,398.44
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,526.99,379.36
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,516.01,373.38
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,490.62,355.15
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,433.63,312.54
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,393.96,283.38
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,354.97,253.73
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,316.33,223.86
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,248.23,177.71
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,196.74,145.47
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,143.2,105.94
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,80.89,58.67
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,71.21,51.42
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,61.39,46.12
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,52.06,38.51
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,42.73,30.76
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,33.88,23.27
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,25.04,15.67
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.14,8.79
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.26,1.87
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.62,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.15,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.91,3.22
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,28.68,17.33
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,44.66,30.96
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,64.38,47.61
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,83.68,63.71
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,106.28,82.21
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,129.03,100.46
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,259.79,206.93
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,377.96,299.5
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,571.91,448.91
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,759.79,581.45
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,801.19,606.11
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,841.38,630.63
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,868.97,646.32
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,902.62,666.03
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,928.73,680.18
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,952.44,692.72
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,971.01,702.28
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,986.84,710.15
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,996.87,715.02
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,1003.89,718.11
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,1005.3,716.73
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1003.63,713.56
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,997.41,708.68
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,988.1,702.01
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,973.83,691.33
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,956.66,678.96
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,934.43,664.46
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,909.64,648.39
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,880.63,629.99
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,849.34,610.08
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,814.36,587.05
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,777.47,562.7
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,737.66,536.59
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,696.32,508.06
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,651.31,475.55
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,605.36,441.74
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,557.5,405.8
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,509.37,368.83
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,460.53,330.46
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,411.89,291.31
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,361.65,250.3
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,312.66,209.72
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,256.65,164.03
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,208.97,125.23
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,163.28,90.58
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,120.9,62.84
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,73.98,38.95
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,49.04,35.45
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,47.99,34.77
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,46.88,33.96
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,43.2,30.96
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,39.3,27.6
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,32.87,21.86
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.08,15.44
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.86,0.28
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,51.02,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,139.74,81.63
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,216.84,165.97
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,299.01,236.88
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,365.67,293.4
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,437.61,352.13
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,498.68,400.48
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,562.51,448.95
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,616.12,487.67
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,667.62,523.9
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,715.77,555.86
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,763.55,586.86
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,803.93,611.53
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,842.99,634.84
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,762.6,575.43
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,654.8,491.38
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,487.58,368.33
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,304.04,228.49
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,537.56,403.79
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,759.17,558.42
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,608.05,448.42
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,456.58,336.77
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,276.92,206.3
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,101.32,73.09
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,199.8,148.5
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,298.29,221.72
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,515.74,382.28
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,715.84,522.09
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,558.23,409.81
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,408.3,300.83
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,399.13,294.94
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,390.04,288.6
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,491.24,364.7
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,583.91,432.82
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,641.77,481.2
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,680.59,514.13
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,443.65,337.95
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,264.5,199.02
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,211.96,159.72
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,159.88,119.97
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,219.44,166.41
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,266.08,202.44
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,281.61,213.16
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,295.93,221.92
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,260.62,185.05
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,213.13,135.08
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,157.61,104.71
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,160.4,122.45
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,139.93,107.45
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,121.51,98.54
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,82.97,66.09
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,49.21,37.19
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,45.65,34.14
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,41.88,30.72
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,34.64,24.05
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.34,16.14
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.25,0.89
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,43.64,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,122.59,71.91
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,200.46,156.43
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,282.93,228.91
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,354.31,290.43
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,429.75,353.31
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,491.62,402.52
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,555.97,451.71
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,613.29,494.1
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,671.65,535.24
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,720.7,568.42
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,769.37,600.65
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,812.5,628.29
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,849.99,651.56
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,885.31,673.06
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,918.77,693.07
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,945.74,709.89
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,970.33,725.14
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,989.28,735.2
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,1005.5,743.52
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,1006.43,742.93
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,1013.49,746.66
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,1015.03,745.65
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,1013.54,742.82
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,1006.57,737.67
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,996.6,730.71
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,982.29,719.84
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,965.16,707.25
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,943.07,692.57
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,918.52,676.32
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,891.48,658.39
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,861.97,638.78
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,827.22,615.53
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,790.58,590.88
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,751.19,564.16
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,710.12,534.29
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,665.95,502.36
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,620.77,468.87
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,573.4,432.14
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,525.37,393.98
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,476.09,353.84
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,426.94,312.84
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,370.11,265.34
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,319.5,221.76
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,269.35,178.92
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,220.87,138.09
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,172.21,99.18
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,125.56,66.56
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,81.38,44.55
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,53.57,40.46
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,45.87,34.04
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,43.07,31.75
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,40.0,29.19
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,36.77,26.32
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,31.55,21.54
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,26.08,16.14
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,12.67,0.9
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,60.34,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,160.14,94.59
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,244.39,191.26
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,334.11,269.65
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,404.25,329.46
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,479.74,390.75
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,542.41,438.39
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,604.3,482.13
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,630.55,499.05
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,650.11,510.89
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,697.25,541.24
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,743.65,569.96
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,816.59,616.77
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,887.33,660.41
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,920.19,678.74
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,950.81,695.87
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,976.36,710.37
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,999.32,723.25
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,1016.45,731.76
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,1030.69,738.57
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1039.45,742.81
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1045.07,745.28
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1044.94,742.86
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1041.63,738.67
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1033.69,733.22
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1022.58,725.96
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1006.44,714.29
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,987.36,700.94
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,963.62,686.14
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,937.28,669.74
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,907.26,650.98
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,875.02,630.74
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,839.29,607.65
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,801.61,583.18
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,760.19,555.44
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,717.43,525.3
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,672.04,493.86
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,625.64,460.87
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,577.27,424.9
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,528.79,387.87
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,478.66,348.46
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,428.74,308.18
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,371.92,262.06
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,321.93,220.21
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,264.16,177.02
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,227.48,152.06
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,186.8,121.22
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,148.99,95.37
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,114.34,76.76
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,91.27,72.07
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,82.0,64.62
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,72.16,56.48
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,62.48,48.37
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,52.28,39.54
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,41.12,29.56
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.45,18.8
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.82,2.19
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,52.91,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,143.26,82.63
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,224.61,174.83
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,310.83,249.82
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,380.49,309.13
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,455.56,370.34
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,519.03,419.24
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,585.33,467.7
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,640.79,505.27
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,693.83,539.82
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,744.28,571.84
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,794.38,602.8
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,835.76,626.46
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,875.73,648.58
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,902.7,661.62
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,935.47,678.22
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,960.79,690.97
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,983.58,702.0
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,1001.83,708.68
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,1017.35,713.59
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,1026.19,713.38
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1031.93,711.25
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,1032.49,707.11
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1029.86,701.24
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1022.08,693.88
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1011.18,684.91
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,994.82,672.76
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,975.57,659.15
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,953.07,645.14
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,927.96,629.73
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,897.76,612.25
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,865.33,593.41
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,830.34,572.13
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,793.37,549.63
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,752.13,523.9
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,709.5,496.01
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,665.12,466.68
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,619.69,435.84
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,571.24,402.09
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,522.5,367.1
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,472.4,331.11
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,422.51,293.9
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,371.96,254.46
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,316.08,210.32
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,265.71,169.67
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,217.18,130.76
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,171.86,101.36
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,147.4,91.23
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,110.8,71.78
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,85.66,66.16
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,77.33,59.61
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,68.47,52.42
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,55.83,41.93
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,42.67,30.74
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,35.92,24.68
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.91,17.19
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,14.03,1.83
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.53,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,18.8,5.72
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,52.38,36.51
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,82.95,62.95
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,114.93,90.22
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,147.33,117.38
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,179.02,143.3
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,211.12,168.91
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,312.28,250.34
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,421.51,334.97
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,410.11,322.61
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,407.46,317.12
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,563.44,436.36
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,732.18,558.1
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,696.43,524.72
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,639.16,478.03
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,595.35,444.49
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,562.47,418.15
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,547.56,405.1
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,518.16,382.0
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,632.29,464.21
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,744.4,541.88
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,722.82,523.78
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,690.22,499.36
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,761.2,550.44
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,825.7,595.85
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,765.58,552.36
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,711.91,513.42
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,662.29,478.78
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,618.37,447.65
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,688.16,498.51
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,747.73,540.66
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,760.25,553.79
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,760.59,557.38
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,721.97,530.47
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,682.16,501.76
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,597.34,438.16
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,536.39,391.39
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,489.61,357.67
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,446.35,326.16
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,368.08,269.54
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,301.02,221.4
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,254.69,187.8
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,218.52,161.6
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,198.08,146.97
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,178.12,132.57
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,173.45,128.44
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,171.56,126.76
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,148.59,110.74
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,128.09,101.46
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,111.88,88.5
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,95.31,74.97
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,79.05,61.4
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,62.46,47.25
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,46.98,33.78
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,31.72,20.19
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.25,3.14
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,40.69,0.0
