Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,114.28,60.97
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,191.59,145.53
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,275.35,217.28
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,321.6,257.13
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,372.24,298.68
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,440.43,351.67
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,508.95,402.77
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,586.33,459.35
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,667.63,515.39
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,715.11,546.48
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,766.56,579.97
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,808.35,604.41
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,848.89,627.43
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,883.56,646.5
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,908.4,658.91
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,880.07,635.46
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,822.43,590.75
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,838.2,596.97
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,851.42,600.61
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,869.86,610.28
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,886.0,618.4
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,902.07,626.37
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,915.8,632.88
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,911.93,634.1
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,905.8,633.41
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,880.45,619.37
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,853.75,603.88
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,877.96,625.68
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,886.66,632.8
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,794.08,568.99
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,704.02,502.96
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,710.67,508.77
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,714.36,511.6
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,651.26,467.47
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,590.57,425.08
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,542.26,391.48
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,497.0,359.62
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,473.31,343.02
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,448.05,324.75
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,414.89,300.47
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,381.53,275.63
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,345.92,248.4
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,310.77,221.24
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,273.67,193.7
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,238.27,167.48
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,203.69,141.82
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,170.33,118.29
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,133.32,92.35
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,88.26,68.09
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,81.1,62.54
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,73.49,56.4
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,60.93,45.94
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,47.69,34.67
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,39.15,27.14
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,30.24,18.94
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.21,2.7
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,22.6,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,64.26,30.91
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,124.43,92.61
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,183.31,143.53
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,241.09,192.29
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,303.2,243.32
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,376.49,301.75
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,443.79,353.97
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,483.04,382.41
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,520.99,409.18
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,544.63,424.18
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,551.15,426.68
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,540.26,414.69
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,509.68,388.64
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,572.9,433.27
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,622.08,466.92
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,656.99,490.38
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,691.08,513.12
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,652.33,481.74
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,597.56,439.72
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,568.24,417.53
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,526.12,386.29
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,583.94,426.57
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,628.45,456.69
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,670.36,486.04
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,717.7,518.58
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,691.78,498.79
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,672.74,484.02
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,673.88,484.81
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,673.65,484.56
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,663.61,477.7
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,651.11,469.23
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,546.46,395.29
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,449.94,326.1
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,509.44,370.18
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,558.44,405.22
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,529.3,385.37
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,499.32,364.91
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,482.93,352.93
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,463.76,338.41
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,438.66,318.93
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,408.93,294.36
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,364.4,258.56
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,318.29,220.71
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,274.89,185.89
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,234.5,153.89
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,192.26,126.4
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,170.5,116.88
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,136.3,95.62
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,108.38,84.95
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,99.4,77.95
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,90.0,70.38
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,76.42,59.11
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,62.3,47.09
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,49.29,35.72
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,33.14,21.4
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,17.25,3.97
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.91,2.11
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,34.32,21.55
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,55.26,39.37
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,83.1,62.88
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,118.81,92.63
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,150.19,118.47
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,182.13,144.32
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,334.19,267.28
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,474.63,375.88
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,578.51,452.62
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,681.41,526.1
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,737.3,563.17
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,793.49,600.09
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,760.54,573.0
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,725.57,542.96
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,743.41,552.99
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,758.9,560.92
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,700.5,515.75
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,637.92,468.08
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,692.46,505.42
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,732.87,532.01
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,741.68,535.44
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,749.03,538.18
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,724.25,519.79
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,691.34,496.42
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,762.88,546.33
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,826.33,588.93
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,816.44,581.74
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,804.85,574.18
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,778.27,555.71
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,750.96,536.83
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,753.68,543.23
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,748.34,543.4
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,666.11,482.43
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,596.45,430.26
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,559.11,404.4
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,523.1,378.96
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,519.36,378.16
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,500.23,363.96
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,432.35,313.21
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,392.17,283.8
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,356.83,256.66
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,320.34,227.99
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,276.38,192.32
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,235.31,158.36
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,185.3,115.47
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,124.76,67.25
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,83.88,46.44
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,55.94,41.53
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,52.6,38.87
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,48.96,35.87
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,45.4,32.9
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,41.63,29.6
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,34.41,23.21
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,26.77,16.16
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.85,3.83
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,37.09,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,105.12,50.93
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,179.21,135.67
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,254.69,201.35
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,321.07,258.29
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,397.91,321.82
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,259.87,210.76
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,92.67,70.6
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,105.67,80.98
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,118.65,90.97
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,122.73,93.71
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,127.0,96.58
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,119.33,90.17
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,112.07,84.15
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,108.97,81.3
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,105.99,78.57
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,133.57,99.79
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,161.25,120.76
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,185.53,138.85
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,209.77,156.69
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,165.14,122.45
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,121.26,88.66
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,232.95,173.26
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,345.27,255.11
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,427.51,314.03
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,498.41,363.75
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,651.26,473.61
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,782.2,563.95
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,635.22,459.93
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,490.31,355.94
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,491.46,357.51
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,492.01,357.9
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,508.63,370.14
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,520.45,378.87
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,548.95,400.23
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,566.89,413.71
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,587.88,431.83
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,591.61,436.29
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,547.27,403.33
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,502.4,369.38
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,455.87,333.97
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,410.2,298.19
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,346.75,251.18
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,306.56,223.82
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,275.42,194.29
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,232.51,153.52
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,191.7,122.24
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,152.8,95.61
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,115.28,75.41
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,89.14,70.11
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,83.04,65.17
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,76.54,59.77
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,68.09,52.64
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,61.82,47.13
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,48.51,35.4
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,34.78,22.97
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,20.29,5.97
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,30.06,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,81.65,37.13
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,167.89,127.37
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,247.06,195.85
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,313.85,252.38
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,386.84,311.93
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,457.91,367.68
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,530.06,422.11
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,588.08,463.83
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,647.36,504.39
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,700.77,539.19
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,754.54,573.31
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,797.32,598.56
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,834.64,619.66
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,872.4,641.23
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,908.53,661.4
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,935.85,675.66
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,960.8,688.4
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,977.53,695.96
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,991.39,701.84
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,1002.04,707.23
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,1000.73,705.38
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,935.36,662.59
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,848.33,600.48
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,821.65,582.62
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,788.03,559.76
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,805.9,572.5
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,824.81,585.29
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,801.38,569.62
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,776.97,553.66
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,743.28,530.32
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,710.64,507.63
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,713.17,510.31
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,713.03,510.73
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,685.81,492.8
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,656.64,473.41
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,607.89,439.85
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,560.52,406.78
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,546.08,397.91
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,523.89,381.15
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,470.29,340.55
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,421.24,302.07
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,371.33,261.32
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,322.21,220.42
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,272.88,179.62
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,225.37,140.7
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,178.13,103.81
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,127.8,68.5
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,85.0,46.53
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,55.33,41.39
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,53.08,39.63
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,50.64,37.62
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,47.14,34.75
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,43.44,31.55
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,36.26,25.16
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,28.67,18.07
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.68,4.58
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,37.56,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,105.78,47.36
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,182.27,138.72
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,259.66,206.44
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,328.76,265.12
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,402.24,325.39
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,464.78,374.26
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,530.17,423.29
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,411.71,328.15
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,268.62,211.22
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,509.85,401.15
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,739.4,566.32
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,781.47,590.51
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,822.5,614.9
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,850.72,630.62
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,881.38,647.89
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,908.06,662.79
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,932.47,676.08
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,949.69,683.27
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,964.17,688.72
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,974.7,691.65
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,982.37,692.83
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,983.11,689.78
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,980.92,685.06
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,974.28,679.8
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,964.74,672.91
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,949.98,661.61
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,932.53,648.84
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,911.12,635.06
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,887.34,619.9
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,857.39,601.57
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,825.79,582.17
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,791.74,560.54
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,756.16,537.82
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,637.16,454.01
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,541.01,384.48
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,483.24,345.16
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,429.77,308.11
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,435.54,312.89
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,436.29,313.22
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,315.5,228.82
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,217.21,159.17
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,250.59,183.61
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,282.68,205.77
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,250.7,182.77
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,220.51,161.36
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,157.74,115.94
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,100.74,74.09
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,89.09,65.46
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,77.5,59.48
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,66.36,50.48
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,54.86,41.0
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,43.67,31.58
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,32.49,22.01
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,22.72,13.52
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.97,4.98
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.94,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.95,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.86,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.55,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.97,4.63
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,20.4,11.09
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,29.7,19.03
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,39.01,26.9
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,49.73,35.75
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,60.46,44.42
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,59.99,43.9
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,59.53,43.37
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,98.66,74.84
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,139.44,106.96
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,194.16,149.82
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,249.65,192.27
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,158.05,120.48
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,71.79,51.95
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,147.21,111.42
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,224.62,170.57
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,200.31,151.16
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,176.51,132.52
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,343.19,257.92
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,503.96,371.75
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,375.0,277.74
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,243.11,180.34
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,246.87,183.39
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,250.53,185.92
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,418.06,308.1
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,581.27,420.02
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,504.11,364.88
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,434.7,315.92
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,483.28,350.99
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,528.91,382.78
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,523.2,378.58
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,516.98,374.38
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,552.53,399.65
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,576.63,416.05
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,492.03,356.88
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,417.04,304.25
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,415.89,304.37
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,416.53,304.78
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,421.61,307.13
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,409.7,293.12
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,357.16,251.95
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,318.76,222.02
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,274.1,188.62
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,237.61,162.85
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,197.48,131.33
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,156.06,100.93
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,105.01,65.67
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,53.04,39.42
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,50.71,37.63
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,48.18,35.54
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,44.57,32.58
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,40.75,29.28
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,34.41,23.56
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,27.71,17.2
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.27,4.33
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,38.22,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,105.71,40.86
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,184.5,138.92
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,266.64,210.37
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,334.86,268.12
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,408.71,328.3
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,472.8,378.13
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,540.08,428.3
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,595.67,467.98
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,652.38,506.62
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,701.51,539.39
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,750.45,571.41
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,788.75,593.43
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,829.74,616.65
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,836.94,616.75
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,832.53,609.49
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,891.24,644.11
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,945.26,673.68
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,913.15,648.03
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,862.51,608.22
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,935.66,655.59
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,989.05,684.29
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,938.75,649.85
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,866.26,597.2
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,812.85,562.6
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,767.13,531.97
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,823.01,569.42
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,878.95,604.79
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,832.99,574.63
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,787.23,545.55
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,762.1,530.84
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,736.21,515.18
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,732.23,512.87
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,725.11,508.15
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,618.08,435.48
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,524.15,370.97
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,386.12,276.71
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,264.73,191.11
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,298.88,216.15
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,334.12,240.45
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,204.85,148.55
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,74.63,52.31
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,160.41,117.72
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,229.68,168.29
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,237.63,172.36
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,231.6,166.03
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,206.42,146.76
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,179.03,126.57
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,150.45,108.71
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,126.64,99.71
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,111.77,88.08
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,96.42,75.72
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,80.91,63.0
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,64.96,49.54
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,48.89,35.57
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,33.56,21.88
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,19.11,5.32
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.81,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,23.01,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,63.56,20.36
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,135.83,101.57
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,217.55,171.97
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,282.07,226.76
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,352.39,284.49
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,225.22,182.24
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,72.53,54.35
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,75.4,56.62
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,78.47,58.8
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,174.28,135.94
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,269.29,209.37
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,293.12,225.85
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,316.68,242.07
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,274.25,208.38
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,222.0,167.52
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,235.35,177.3
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,248.68,186.75
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,259.48,193.88
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,270.21,200.92
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,283.34,209.97
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,296.34,218.83
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,303.8,223.21
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,311.15,227.48
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,531.43,384.19
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,735.35,516.2
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,730.82,507.69
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,725.0,501.22
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,615.11,428.35
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,511.49,358.73
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,444.08,314.41
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,379.09,270.37
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,385.96,276.12
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,392.22,280.84
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,250.07,181.3
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,109.93,78.75
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,192.25,141.05
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,271.47,198.7
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,358.2,261.32
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,440.89,318.38
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,412.13,296.72
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,387.02,277.72
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,218.87,158.36
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,73.64,52.17
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,163.98,119.35
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,239.52,172.14
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,203.55,137.02
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,146.9,88.5
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,109.71,69.41
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,82.87,64.34
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,79.07,61.43
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,75.04,58.15
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,66.55,51.07
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.61,43.37
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,47.78,34.64
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,34.77,22.87
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,20.28,5.93
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,31.11,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,89.31,26.81
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,166.73,124.19
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,243.34,191.27
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,309.07,247.68
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,385.01,310.54
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,299.8,241.95
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,191.32,151.8
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,413.59,332.22
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,629.04,495.01
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,516.43,404.35
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,364.25,282.72
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,459.19,355.37
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,572.74,437.72
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,572.72,433.64
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,555.11,418.0
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,623.36,464.97
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,677.42,500.71
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,728.63,534.65
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,791.9,575.59
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,895.38,647.76
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,979.34,699.18
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,983.91,698.5
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,985.58,696.9
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,980.38,692.53
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,972.23,686.49
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,959.75,677.07
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,944.44,666.04
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,924.15,652.8
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,901.36,638.09
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,874.06,619.8
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,844.63,600.21
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,810.69,578.46
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,774.95,555.48
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,737.19,531.06
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,697.72,503.73
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,601.31,433.61
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,531.24,381.48
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,529.26,382.31
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,517.32,373.06
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,469.02,335.57
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,415.48,293.73
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,365.51,253.48
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,316.46,213.2
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,260.77,175.97
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,238.52,167.39
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,204.88,142.43
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,172.07,119.22
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,144.42,104.28
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,126.92,99.29
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,111.0,86.77
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,94.72,73.68
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,65.69,49.66
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,40.76,28.72
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,34.42,23.11
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,27.73,16.85
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.87,3.79
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,7.63,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
