Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,18.04,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,103.26,50.79
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,181.85,137.31
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,249.97,196.35
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,325.36,258.99
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,390.84,312.07
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,465.98,370.44
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,525.5,414.79
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,586.78,458.94
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,615.5,476.33
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,641.38,491.27
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,711.76,537.99
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,783.69,583.59
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,769.78,570.65
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,742.35,547.43
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,753.99,551.26
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,762.27,552.48
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,813.35,584.22
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,863.42,614.17
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,856.43,605.93
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,846.38,596.41
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,918.43,643.96
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,970.75,671.98
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,965.44,666.1
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,957.14,659.16
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,943.54,648.59
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,927.13,636.52
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,906.18,623.13
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,882.71,608.3
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,854.81,589.6
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,824.8,569.73
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,791.06,548.71
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,755.5,526.51
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,643.77,450.03
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,549.3,383.33
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,579.29,407.74
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,590.57,416.42
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,540.56,380.77
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,493.27,346.43
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,444.59,310.74
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,396.34,274.17
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,340.37,233.58
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,305.71,210.0
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,261.45,171.52
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,200.84,119.68
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,156.46,88.04
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,116.12,64.04
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,76.53,48.58
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,65.49,48.89
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,62.93,47.02
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,59.71,44.48
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,52.62,38.62
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.16,32.23
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.92,23.19
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.22,12.77
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,91.35,40.58
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,184.84,139.17
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,252.66,197.96
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,327.92,259.94
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,397.22,314.15
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,467.85,366.66
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,527.11,408.69
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,588.16,450.12
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,641.69,484.18
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,695.75,517.53
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,739.99,543.87
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,783.45,569.18
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,816.82,588.09
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,853.05,608.71
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,881.7,624.87
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,908.13,639.65
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,931.27,651.05
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,943.61,655.83
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,955.14,659.53
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,963.78,661.51
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,966.45,660.02
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,966.14,656.92
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,960.87,652.36
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,952.61,646.21
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,939.05,637.92
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,922.68,628.1
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,784.25,539.26
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,638.87,439.23
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,742.97,514.28
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,819.92,564.29
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,668.43,462.91
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,532.73,368.11
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,572.73,398.11
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,601.63,418.37
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,492.32,344.1
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,404.46,283.93
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,436.29,307.26
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,454.85,319.37
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,406.08,285.67
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,362.0,255.4
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,337.78,234.8
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,301.99,203.03
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,252.66,162.52
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,197.64,117.29
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,151.57,83.74
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,108.07,57.15
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,67.46,41.97
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,57.88,42.45
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,54.58,39.93
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,51.01,37.07
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,45.84,32.81
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,40.35,28.07
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,31.66,20.43
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.87,10.78
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,13.34,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,99.9,39.68
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,207.82,155.37
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,279.39,217.64
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,358.46,282.66
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,424.48,334.85
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,494.32,387.54
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,553.61,428.51
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,614.59,467.6
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,666.06,496.88
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,717.75,524.75
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,758.76,546.45
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,802.72,569.38
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,839.14,586.56
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,873.82,602.32
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,902.17,618.22
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,928.2,632.86
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,940.39,638.11
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,958.3,647.01
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,969.42,651.94
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,977.61,655.36
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,981.28,656.29
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,981.88,655.61
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,975.99,651.64
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,967.05,646.09
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,883.49,596.68
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,787.99,533.78
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,789.19,535.63
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,788.1,534.96
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,759.15,516.58
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,729.57,497.92
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,714.57,489.05
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,697.53,478.57
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,635.8,438.53
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,576.81,399.98
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,572.38,398.65
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,563.58,393.11
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,507.21,354.29
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,461.71,322.69
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,419.34,293.56
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,379.23,265.47
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,345.95,240.15
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,302.47,206.66
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,261.63,175.62
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,220.43,144.43
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,171.47,103.52
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,107.16,55.9
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,65.16,40.77
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,56.53,41.14
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,54.34,39.54
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,52.0,37.71
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,46.86,33.49
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,41.41,28.8
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.89,20.43
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.71,11.04
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,82.67,26.86
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,167.08,123.23
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,233.97,180.85
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,308.17,241.67
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,375.16,295.11
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,447.07,350.31
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,505.83,392.67
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,572.94,439.18
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,628.75,476.28
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,685.29,512.08
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,730.73,540.05
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,775.46,567.07
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,813.99,589.57
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,851.15,610.91
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,875.3,624.99
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,902.37,641.05
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,923.43,652.49
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,941.95,662.41
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,953.95,668.63
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,963.06,673.23
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,966.67,673.7
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,967.29,672.5
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,961.5,668.35
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,952.74,662.54
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,897.69,625.78
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,837.05,581.18
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,863.02,603.54
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,873.07,611.29
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,780.77,548.42
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,690.32,483.1
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,690.37,484.69
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,687.43,483.47
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,642.4,453.27
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,598.47,423.66
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,537.34,380.94
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,485.45,344.38
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,493.85,352.07
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,488.33,346.87
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,439.94,310.35
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,392.17,273.43
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,339.13,231.49
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,292.42,193.65
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,244.89,155.75
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,199.56,120.51
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,154.82,88.7
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,114.22,64.85
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,78.6,59.03
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,74.91,56.48
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,69.75,52.47
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,64.28,48.06
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,56.17,41.37
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,47.64,34.07
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.84,23.7
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.68,12.23
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,79.36,19.91
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,161.69,119.03
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,229.04,177.68
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,303.62,239.27
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,367.17,289.76
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,435.13,341.33
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,437.44,340.64
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,419.51,324.78
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,434.28,332.41
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,445.19,336.58
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,546.21,408.49
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,669.35,490.6
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,751.11,541.59
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,829.81,586.91
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,858.73,599.62
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,885.59,611.31
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,906.97,619.41
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,931.58,629.29
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,943.1,633.65
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,951.77,636.61
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,955.02,636.28
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,955.3,634.42
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,950.15,632.95
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,934.52,625.55
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,880.16,592.62
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,812.76,547.2
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,845.33,573.92
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,861.7,585.95
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,750.76,515.01
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,640.73,440.1
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,698.15,484.7
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,736.2,514.12
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,697.51,488.59
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,657.8,462.53
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,469.37,332.94
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,324.38,229.56
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,368.44,261.61
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,408.79,289.07
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,404.89,285.16
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,384.45,266.23
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,321.37,222.21
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,292.6,205.84
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,251.63,169.95
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,205.52,128.36
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,167.41,102.12
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,132.26,82.12
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,94.09,71.38
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,84.04,63.64
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,77.71,58.74
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,71.0,53.36
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,60.77,44.86
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,52.28,37.52
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,37.91,25.09
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,23.1,10.6
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,13.34,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.45,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,28.06,16.03
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,53.61,37.53
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,78.52,58.27
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,114.75,87.91
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,145.32,112.48
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,211.11,165.14
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,291.9,227.7
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,299.57,230.99
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,292.07,223.05
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,236.09,178.66
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,170.89,127.13
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,127.73,93.53
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,86.73,61.6
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,242.3,179.25
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,398.95,290.59
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,675.24,484.63
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,916.5,633.68
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,929.16,636.2
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,939.06,640.1
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,942.26,638.81
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,942.55,635.98
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,937.36,633.35
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,929.31,629.18
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,915.73,622.7
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,899.5,614.6
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,879.23,603.2
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,856.57,590.33
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,828.58,574.76
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,798.83,557.86
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,765.83,537.35
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,731.3,514.92
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,629.36,443.56
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,543.66,382.46
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,554.32,391.66
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,550.34,389.44
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,334.8,240.39
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,149.84,107.11
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,209.08,151.47
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,265.22,192.21
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,290.29,205.16
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,296.39,200.7
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,250.24,163.12
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,201.45,123.99
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,162.07,97.95
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,127.72,79.78
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,92.39,70.55
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,86.24,65.96
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,78.52,59.76
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,70.34,53.01
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,59.7,44.14
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,50.82,36.46
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,36.78,24.24
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,22.32,9.7
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,12.87,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,88.12,6.04
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,185.09,135.12
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,258.16,199.08
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,337.95,264.31
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,406.02,317.81
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,478.48,372.23
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,537.73,415.09
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,598.79,456.97
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,651.85,490.48
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,705.39,523.25
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,746.19,547.67
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,789.83,573.62
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,826.45,594.55
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,861.37,614.21
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,889.69,631.48
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,915.69,647.22
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,927.91,654.25
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,945.69,664.86
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,957.45,672.48
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,966.24,678.38
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,867.38,613.02
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,739.09,521.34
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,763.59,539.63
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,786.07,555.46
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,757.71,534.55
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,728.75,513.53
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,741.51,523.82
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,753.05,532.91
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,794.88,567.42
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,820.66,587.01
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,762.97,546.97
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,710.22,507.09
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,644.97,462.24
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,587.82,422.28
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,590.41,427.75
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,582.41,423.53
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,535.47,387.98
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,488.08,351.34
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,438.77,312.98
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,389.72,273.73
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,333.88,228.27
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,285.03,187.49
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,237.56,154.92
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,222.25,149.86
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,162.89,99.42
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,92.5,46.7
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,51.06,36.65
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,50.23,36.19
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,47.74,34.28
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,45.07,32.12
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,40.9,28.57
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,36.51,24.65
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,28.57,17.53
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.61,7.37
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,11.91,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,83.23,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,175.67,127.89
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,248.52,193.11
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,328.07,259.63
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,394.45,313.51
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,465.08,368.55
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,524.25,412.89
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,585.35,456.58
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,637.55,492.25
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,690.3,527.5
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,730.68,553.84
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,773.88,581.84
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,727.02,546.47
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,655.84,490.77
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,790.67,586.6
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,897.16,653.09
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,917.97,662.91
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,936.24,671.89
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,948.05,675.79
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,956.91,677.88
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,961.2,677.72
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,962.42,675.8
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,957.66,671.09
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,949.81,664.62
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,860.16,605.01
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,755.1,529.17
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,827.63,583.41
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,877.78,615.47
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,850.76,596.28
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,821.33,576.44
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,787.65,555.11
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,751.95,532.43
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,712.79,507.61
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,672.14,479.91
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,628.18,449.37
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,583.16,417.33
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,535.93,382.83
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,488.46,347.18
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,439.12,309.22
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,390.05,270.41
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,333.71,225.76
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,284.92,186.02
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,235.72,146.38
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,188.51,109.58
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,138.0,73.96
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,96.33,51.2
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,57.59,42.16
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,56.36,41.42
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,54.55,40.1
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,52.67,38.6
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,47.11,33.88
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.16,27.78
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,30.11,18.85
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.63,6.9
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,76.78,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,162.26,116.82
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,231.47,178.66
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,308.96,242.42
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,378.84,298.19
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,450.65,353.23
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,510.23,396.67
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,571.75,439.79
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,624.6,473.87
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,677.96,507.09
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,537.32,402.88
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,342.67,255.91
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,510.18,378.91
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,656.22,478.48
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,621.89,449.69
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,568.58,410.0
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,573.2,411.46
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,576.43,411.54
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,635.7,451.58
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,706.36,497.51
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,837.22,587.81
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,945.52,655.15
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,940.19,650.78
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,931.93,645.99
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,918.93,638.37
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,903.16,629.13
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,882.91,617.13
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,860.18,603.58
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,832.95,585.94
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,803.59,566.93
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,770.19,545.99
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,735.01,523.78
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,696.8,498.44
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,656.11,470.73
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,613.17,441.43
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,569.39,410.69
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,522.99,376.59
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,476.42,341.38
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,427.79,303.61
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,379.71,265.3
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,331.35,226.13
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,279.19,183.82
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,231.07,145.12
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,185.08,109.36
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,140.55,78.06
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,99.32,55.3
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,63.61,47.16
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,61.91,46.03
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,58.75,43.6
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,55.39,40.87
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,48.2,34.85
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.97,28.55
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.54,19.21
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.66,6.24
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,68.14,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,144.05,102.91
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,211.34,163.59
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,286.42,225.96
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,288.02,228.16
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,296.68,234.33
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,347.3,273.16
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,399.25,311.49
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,525.29,405.09
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,654.55,495.85
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,515.6,390.36
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,354.41,266.67
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,519.68,388.52
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,663.69,487.58
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,780.19,564.05
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,881.49,624.29
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,906.45,635.19
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,934.15,648.53
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,937.78,648.41
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,946.8,651.96
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,949.97,650.67
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,950.11,647.74
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,945.23,645.24
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,937.37,641.09
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,924.2,633.43
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,908.21,624.06
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,741.9,517.78
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,570.81,399.1
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,700.99,495.71
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,805.24,567.86
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,771.5,546.03
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,736.01,523.97
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,696.43,498.09
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,655.82,470.81
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,561.92,402.91
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,489.56,349.93
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,491.28,352.69
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,476.03,340.46
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,428.06,303.87
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,375.82,263.4
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,327.83,224.86
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,282.1,187.71
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,238.24,158.27
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,216.61,148.38
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,166.59,106.86
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,110.2,66.28
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,78.58,59.71
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,74.78,56.9
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,69.56,52.78
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,64.05,48.27
