Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,40.85,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,116.52,60.09
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,198.53,150.88
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,283.69,223.51
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,359.78,286.3
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,439.48,349.63
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,489.3,387.34
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,539.51,423.88
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,557.41,434.61
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,577.43,446.36
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,611.55,468.03
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,643.5,487.52
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,744.89,556.98
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,839.8,616.73
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,867.92,632.52
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,885.98,642.42
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,815.11,592.36
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,704.22,510.47
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,731.55,529.33
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,757.57,545.98
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,780.14,558.69
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,790.56,563.69
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,755.25,538.03
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,727.59,517.6
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,693.97,493.25
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,655.2,465.63
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,648.69,461.49
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,641.16,456.43
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,593.97,423.06
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,548.82,391.2
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,601.07,429.89
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,642.0,459.21
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,646.2,465.46
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,637.78,462.15
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,566.84,409.72
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,514.02,370.23
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,486.79,350.86
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,452.17,323.44
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,402.59,284.56
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,347.34,240.56
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,295.87,200.51
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,259.78,173.2
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,206.22,127.91
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,151.25,83.12
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,105.35,54.83
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,57.41,35.31
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,48.99,35.7
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,47.66,34.76
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,44.99,32.59
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,42.18,30.18
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,36.54,25.17
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,30.59,19.66
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.35,8.95
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,12.39,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,48.01,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,130.74,62.38
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,216.96,164.25
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,304.57,238.68
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,377.13,298.66
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,455.44,360.7
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,515.64,406.09
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,578.06,450.34
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,629.67,484.71
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,685.38,520.86
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,729.68,548.5
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,773.01,575.01
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,810.15,596.93
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,838.22,612.65
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,865.77,628.7
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,890.96,643.17
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,911.03,653.66
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,928.37,662.48
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,939.53,668.82
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,947.61,673.4
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,857.83,613.26
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,737.77,526.19
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,669.13,478.73
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,593.11,425.21
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,578.68,414.7
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,564.02,403.66
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,622.43,445.32
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,678.54,484.08
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,642.78,458.05
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,608.17,433.43
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,674.19,485.44
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,720.13,521.06
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,679.47,492.37
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,637.46,462.58
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,592.58,431.02
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,546.76,397.81
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,498.52,361.06
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,450.28,323.31
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,395.53,279.84
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,346.16,239.28
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,295.88,197.67
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,247.35,157.48
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,198.2,118.33
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,151.32,83.79
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,101.33,52.92
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,60.31,44.7
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,54.31,39.98
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,52.48,38.64
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,49.22,36.0
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,45.8,33.05
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,39.42,27.42
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.63,20.34
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.39,8.32
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.48,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,42.57,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,117.57,49.57
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,201.25,152.15
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,288.77,227.17
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,360.72,287.37
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,438.1,349.62
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,500.06,397.59
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,564.35,445.45
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,618.25,482.04
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,672.79,517.93
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,718.49,547.12
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,759.97,572.76
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,796.81,595.07
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,831.89,615.92
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,860.6,633.55
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,886.98,649.66
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,907.14,660.36
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,916.83,664.28
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,786.91,574.17
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,617.78,449.77
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,675.82,490.22
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,720.55,519.92
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,714.13,514.35
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,706.42,508.31
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,644.48,464.49
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,591.36,426.45
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,732.09,532.36
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,841.62,609.06
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,811.8,588.62
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,780.07,567.86
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,695.67,506.6
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,621.34,450.56
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,596.71,434.16
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,571.73,416.79
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,514.72,375.14
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,461.2,336.13
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,462.05,336.92
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,443.42,320.25
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,394.31,280.46
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,345.88,240.56
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,254.23,177.37
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,220.92,162.33
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,191.53,128.38
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,149.02,84.08
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,104.62,57.49
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,63.52,47.38
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,59.83,44.59
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,57.47,42.82
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,52.78,38.97
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,47.78,34.69
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,39.69,27.61
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.69,20.3
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,20.04,7.29
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.53,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,46.79,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,127.35,45.85
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,214.21,161.0
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,301.67,236.58
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,372.17,295.37
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,448.07,355.91
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,509.71,403.06
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,573.65,449.45
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,626.64,485.56
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,677.05,518.8
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,722.29,546.88
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,766.63,573.6
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,803.71,594.8
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,839.05,614.46
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,867.21,629.09
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,885.43,637.2
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,904.29,645.78
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,920.4,652.57
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,931.23,658.07
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,939.04,661.84
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,941.37,661.02
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,940.54,658.44
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,934.15,654.55
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,924.65,648.88
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,832.33,589.55
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,725.98,514.21
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,797.35,569.47
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,846.01,602.99
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,817.39,585.02
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,786.36,566.0
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,750.76,543.4
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,713.19,519.29
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,655.11,476.04
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,608.06,440.26
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,577.22,420.22
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,539.89,393.61
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,472.3,342.58
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,427.01,308.15
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,387.8,276.45
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,343.52,237.66
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,286.18,190.26
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,236.11,148.35
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,193.26,118.88
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,171.88,109.52
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,113.12,66.59
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,50.77,36.8
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,44.81,32.07
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,43.62,31.22
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,40.73,28.85
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,37.68,26.21
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,32.25,21.38
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,26.54,16.02
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.65,4.84
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,46.18,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,125.16,35.42
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,213.14,158.56
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,300.95,233.4
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,371.71,291.25
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,447.95,350.6
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,509.31,396.17
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,573.03,440.76
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,625.62,475.58
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,675.58,507.58
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,720.62,534.24
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,764.77,559.51
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,800.45,579.32
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,834.24,597.67
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,862.74,615.29
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,881.33,626.72
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,898.55,636.93
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,912.75,645.24
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,826.28,588.74
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,705.34,503.46
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,833.0,594.64
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,932.37,657.08
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,846.01,598.93
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,737.95,521.86
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,755.43,535.63
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,774.68,549.26
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,735.8,522.51
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,701.62,499.07
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,520.05,373.93
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,350.7,252.66
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,330.12,238.77
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,309.99,224.52
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,478.91,351.39
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,621.93,451.6
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,577.21,417.72
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,531.81,383.96
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,484.21,347.83
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,436.35,310.54
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,386.76,271.55
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,337.85,232.14
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,288.47,191.58
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,235.35,148.43
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,186.92,110.3
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,140.96,77.4
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,96.57,52.34
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,59.49,43.83
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,57.18,42.2
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,54.68,40.3
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,50.69,37.03
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,46.47,33.4
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,37.9,25.92
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.44,18.19
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.84,2.08
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,35.68,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,99.69,18.11
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,186.31,138.88
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,274.25,215.11
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,347.37,275.99
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,426.32,339.02
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,488.62,387.09
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,553.41,435.05
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,608.36,473.14
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,664.12,510.63
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,710.39,539.88
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,752.6,565.62
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,790.29,587.72
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,826.34,608.3
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,854.87,625.25
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,881.08,640.67
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,896.53,647.79
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,917.39,658.52
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,928.61,664.38
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,936.8,668.5
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,938.54,667.81
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,937.12,665.29
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,815.1,583.54
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,665.11,475.52
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,794.38,570.52
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,889.77,633.02
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,867.54,617.82
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,842.61,601.91
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,814.23,583.77
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,783.24,563.88
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,747.67,540.87
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,710.09,516.39
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,669.68,487.94
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,627.69,457.74
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,582.03,424.07
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,535.41,388.88
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,455.37,329.18
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,408.67,294.65
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,369.23,265.16
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,330.97,236.14
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,291.25,206.09
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,253.66,177.78
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,201.34,129.0
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,132.7,68.91
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,86.95,44.18
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,51.89,37.6
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,45.48,32.56
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,43.94,31.49
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,41.45,29.45
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,38.88,27.17
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,33.05,21.97
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,26.93,16.13
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.19,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,36.14,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,99.69,6.84
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,189.04,140.12
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,279.25,218.47
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,350.33,277.59
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,426.92,338.48
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,489.63,386.63
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,554.87,434.61
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,609.68,471.12
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,665.15,506.71
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,710.36,534.67
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,751.45,559.14
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,789.97,581.31
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,826.88,601.97
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,855.39,616.8
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,881.57,630.0
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,894.5,634.68
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,912.56,642.75
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,923.52,648.9
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,931.49,653.39
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,933.11,653.34
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,931.6,651.5
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,798.69,564.31
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,641.93,453.58
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,695.44,492.61
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,737.65,522.35
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,691.98,490.32
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,647.56,459.51
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,720.13,515.79
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,770.22,553.83
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,737.0,531.75
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,700.0,506.24
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,658.96,477.79
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,616.6,447.76
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,571.98,416.02
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,526.67,382.83
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,478.53,345.92
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,430.2,307.87
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,364.07,258.95
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,326.53,233.43
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,285.25,202.69
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,255.09,180.54
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,209.88,149.78
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,180.57,131.66
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,123.93,90.99
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,71.62,54.11
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,60.93,45.53
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,50.19,36.73
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,39.94,28.16
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,29.7,19.44
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,20.86,11.79
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.04,4.04
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.01,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.15,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,55.09,37.09
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,102.0,77.35
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,143.78,112.53
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,186.76,147.97
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,224.67,178.53
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,262.94,208.6
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,390.56,308.88
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,530.52,413.27
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,641.34,492.9
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,749.1,564.65
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,787.97,588.0
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,825.34,610.72
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,804.63,593.71
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,764.07,561.94
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,847.09,617.19
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,912.32,656.04
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,923.43,660.7
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,931.51,664.09
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,932.78,662.0
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,930.88,658.11
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,882.68,627.14
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,817.28,579.32
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,816.07,577.69
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,812.51,573.95
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,831.55,591.47
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,835.16,594.45
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,806.89,576.36
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,776.07,556.87
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,740.13,533.94
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,702.22,509.23
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,661.73,480.4
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,619.61,449.81
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,574.09,417.54
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,527.61,383.56
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,479.44,346.7
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,430.9,308.4
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,330.73,236.53
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,289.61,211.61
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,273.7,194.97
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,248.08,168.74
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,212.12,144.15
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,176.93,122.13
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,145.89,105.69
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,128.94,101.45
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,112.37,88.32
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,95.4,74.59
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,79.03,61.04
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,62.34,46.88
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,46.74,33.34
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,29.08,17.61
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,18.19,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,97.85,69.98
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,161.65,126.0
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,210.18,167.18
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,260.68,208.56
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,304.21,242.76
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,347.97,275.86
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,505.31,395.96
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,669.09,509.76
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,713.99,535.57
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,758.0,561.21
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,794.8,582.1
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,829.85,601.57
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,746.92,543.48
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,638.57,463.55
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,627.11,453.5
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,600.12,432.43
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,512.83,370.65
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,413.17,299.38
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,435.21,315.33
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,456.59,329.9
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,537.81,386.59
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,606.34,433.12
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,630.71,449.66
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,657.99,468.33
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,663.97,472.48
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,667.81,475.37
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,662.56,472.89
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,654.9,468.76
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,657.85,472.42
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,655.97,472.38
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,595.65,430.07
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,544.1,393.74
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,480.4,348.76
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,428.55,311.83
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,411.8,299.92
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,395.37,287.03
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,366.84,265.1
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,333.63,238.61
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,286.28,199.22
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,237.53,157.52
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,191.48,121.47
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,144.21,87.55
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,115.44,79.08
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,125.48,100.23
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,110.84,88.46
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,95.7,76.08
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,79.76,62.55
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,63.34,48.3
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,46.78,33.77
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,30.79,19.01
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,15.88,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.01,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,23.47,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,146.27,106.08
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,249.61,195.64
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,324.61,258.28
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,404.38,322.16
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,338.75,269.71
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,263.98,208.44
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,201.78,157.7
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,138.97,105.61
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,236.47,181.7
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,327.45,248.62
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,396.18,296.3
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,452.31,333.64
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,493.19,360.38
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,533.76,386.61
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,520.21,374.69
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,505.09,362.34
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,443.98,319.38
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,395.93,285.11
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,542.87,387.8
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,685.31,480.57
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,708.23,494.36
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,729.16,508.25
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,815.34,570.85
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,876.65,611.54
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,678.81,481.48
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,478.47,340.07
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,561.14,399.62
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,633.11,448.03
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,672.91,481.21
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,695.27,501.94
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,654.56,473.96
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,612.56,444.82
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,567.24,413.0
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,521.14,379.5
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,468.82,339.77
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,419.97,301.23
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,369.92,260.65
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,320.54,219.73
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,270.52,178.2
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,222.23,138.49
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,168.39,96.88
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,122.03,65.36
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,77.43,43.57
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,54.72,40.53
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,52.52,38.9
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,50.16,37.05
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,45.5,33.11
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,40.56,28.75
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,32.97,21.92
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,24.93,13.92
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
