Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,76.41,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,167.23,120.31
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,251.89,196.93
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,328.62,261.79
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,409.81,328.01
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,449.44,358.74
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,482.36,383.07
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,568.89,447.55
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,653.97,506.53
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,696.78,533.28
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,742.35,561.54
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,663.56,501.85
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,558.61,420.16
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,637.55,477.78
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,732.87,543.48
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,724.25,532.91
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,700.87,513.59
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,748.58,546.68
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,784.12,571.04
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,862.19,626.74
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,921.21,663.3
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,914.4,658.59
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,904.48,652.52
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,890.51,642.95
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,873.53,631.45
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,851.06,616.99
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,825.85,600.75
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,737.94,539.42
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,653.69,475.93
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,648.75,473.77
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,639.91,468.15
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,629.75,464.12
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,608.54,450.85
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,516.52,380.76
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,453.82,332.7
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,444.9,325.56
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,419.42,302.32
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,346.39,248.44
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,312.8,227.01
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,242.0,176.65
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,192.56,143.65
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,178.43,132.7
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,169.1,125.67
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,145.52,108.99
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,125.92,99.63
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,109.59,86.56
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,92.88,72.88
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,57.4,43.11
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,33.02,22.35
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,27.33,17.18
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,21.36,10.84
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,12.87,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.15,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,100.02,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,222.16,161.64
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,321.25,254.62
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,395.39,318.42
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,475.49,383.85
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,535.76,431.82
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,602.35,481.2
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,658.28,519.54
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,714.48,556.75
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,759.96,585.22
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,797.28,607.24
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,835.15,629.14
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,871.11,649.22
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,850.09,631.73
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,806.86,599.75
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,885.14,649.56
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,960.53,694.52
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,970.94,698.54
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,978.04,701.26
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,979.25,699.02
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,977.07,694.85
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,969.66,689.61
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,958.86,682.42
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,941.86,671.46
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,921.66,658.61
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,898.03,643.07
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,871.42,625.71
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,839.58,604.34
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,805.18,581.34
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,767.12,556.54
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,726.88,529.82
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,683.23,499.22
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,637.89,466.68
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,589.67,430.93
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,540.36,393.45
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,488.86,353.57
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,436.91,312.13
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,383.26,268.58
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,329.91,224.25
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,276.11,179.03
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,223.45,135.37
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,170.7,94.63
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,112.82,55.53
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,63.9,34.46
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,46.09,33.62
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,44.45,32.42
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,42.76,31.08
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,35.8,25.12
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,32.45,22.09
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,26.7,16.79
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,20.66,10.08
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,12.39,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,92.01,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,212.83,153.34
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,310.6,246.48
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,384.55,310.54
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,464.48,376.23
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,527.47,424.81
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,589.56,469.26
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,644.28,504.6
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,699.22,538.35
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,745.03,567.37
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,789.76,595.08
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,826.62,615.76
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,854.23,629.99
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,882.31,645.32
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,907.87,658.77
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,927.0,667.3
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,943.13,673.96
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,824.98,594.38
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,671.83,484.31
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,743.82,534.28
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,823.53,585.15
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,818.77,579.55
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,811.84,573.61
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,775.23,547.13
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,738.02,520.63
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,735.51,518.98
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,730.52,515.31
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,680.11,481.09
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,634.17,449.88
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,657.62,467.64
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,671.69,477.71
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,470.15,339.22
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,298.04,216.26
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,352.1,256.17
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,393.27,284.47
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,392.99,283.51
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,379.36,272.53
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,360.45,253.92
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,325.29,218.83
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,258.26,173.9
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,233.59,164.72
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,156.83,112.03
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,93.75,68.93
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,64.51,41.9
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,52.54,38.74
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,45.71,33.26
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,43.75,31.78
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,40.4,28.9
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,36.92,25.72
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,29.56,19.01
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,21.79,10.35
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,12.87,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,50.51,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,164.12,115.01
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,253.9,199.57
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,329.59,263.44
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,410.73,328.72
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,411.0,328.81
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,408.44,325.56
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,491.86,389.13
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,586.65,458.1
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,667.46,513.15
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,750.62,566.87
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,788.06,588.11
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,819.79,605.51
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,850.09,622.35
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,878.05,637.37
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,835.38,605.49
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,775.3,559.7
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,753.96,542.57
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,719.73,516.89
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,712.12,509.12
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,702.86,500.11
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,668.92,475.54
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,627.06,446.1
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,655.39,464.21
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,673.95,475.03
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,640.8,451.68
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,605.89,427.72
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,606.69,428.51
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,603.11,426.0
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,575.27,406.87
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,547.71,388.06
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,492.4,350.42
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,439.26,314.12
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,461.13,331.25
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,469.83,337.22
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,433.65,310.48
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,395.72,282.03
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,354.15,251.27
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,313.66,220.61
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,266.3,187.85
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,232.54,166.83
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,201.85,144.63
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,172.44,124.53
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,141.97,105.73
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,123.01,97.3
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,94.08,73.96
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,65.04,49.92
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,56.98,43.08
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,48.51,35.59
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,35.94,24.32
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.8,10.43
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,13.82,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,32.4,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,135.51,91.88
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,214.85,167.55
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,285.23,227.36
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,362.36,290.22
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,425.71,340.58
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,497.6,395.35
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,554.49,436.21
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,612.34,476.34
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,660.72,507.5
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,708.68,537.4
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,747.23,558.85
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,784.35,578.71
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,814.55,594.06
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,842.65,607.6
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,870.16,620.32
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,892.7,629.45
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,904.12,632.68
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,912.52,634.03
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,913.38,630.44
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,911.08,625.13
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,903.92,619.32
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,893.69,611.87
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,878.12,600.16
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,859.7,586.97
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,836.9,573.36
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,811.51,558.23
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,780.31,538.42
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,749.07,518.62
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,713.06,495.86
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,675.29,471.26
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,601.86,420.41
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,541.35,378.04
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,502.26,351.08
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,462.53,323.31
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,431.66,301.52
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,391.54,272.34
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,351.9,244.17
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,310.99,215.14
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,264.87,175.29
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,205.09,123.4
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,158.55,90.1
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,114.97,64.01
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,73.25,54.93
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,66.74,49.88
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,63.03,47.06
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,58.51,43.43
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,51.38,37.45
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,43.91,30.94
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.83,21.12
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.25,8.12
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,12.87,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,51.42,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,163.73,108.22
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,256.37,197.91
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,332.18,262.27
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,414.66,329.09
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,478.99,379.0
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,546.13,428.82
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,602.34,467.86
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,659.45,506.11
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,702.32,533.78
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,747.85,562.83
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,785.9,585.33
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,822.22,606.33
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,850.58,622.71
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,869.16,632.54
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,885.99,639.98
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,899.72,645.38
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,911.03,650.59
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,919.3,653.91
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,920.77,652.13
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,919.07,648.54
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,912.67,643.01
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,903.13,635.65
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,887.42,623.75
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,868.77,610.19
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,781.74,552.07
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,689.67,486.26
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,731.0,517.63
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,754.2,534.62
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,718.8,510.54
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,681.27,484.64
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,590.02,419.12
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,518.73,367.2
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,519.48,369.91
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,502.77,357.71
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,401.5,285.29
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,340.01,243.19
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,331.37,231.51
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,301.06,199.32
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,251.0,159.05
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,203.28,121.68
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,155.94,87.69
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,111.55,61.55
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,69.82,51.84
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,67.1,49.84
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,63.81,47.45
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,59.42,44.02
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,52.3,38.02
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,44.83,31.49
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,32.94,20.98
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,20.5,6.35
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,29.52,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,130.73,83.15
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,212.8,163.44
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,283.14,223.27
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,359.99,286.07
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,423.95,335.77
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,491.43,385.82
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,551.74,428.09
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,608.09,465.94
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,656.49,497.81
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,704.46,528.35
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,742.14,550.51
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,778.17,571.25
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,807.89,588.68
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,835.52,604.63
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,853.71,613.59
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,869.02,620.79
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,881.27,626.9
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,890.7,631.3
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,890.44,628.93
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,887.18,624.91
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,881.16,620.08
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,872.26,613.58
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,829.85,582.98
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,786.64,550.7
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,634.99,448.27
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,491.35,348.1
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,579.8,412.59
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,653.3,463.88
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,635.27,452.35
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,614.79,439.53
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,586.46,420.35
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,556.09,399.3
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,510.69,366.92
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,466.54,334.92
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,419.84,300.86
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,375.03,268.35
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,307.01,220.88
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,252.34,183.98
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,135.7,98.27
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.14,3.17
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,76.59,54.92
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,134.1,100.06
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,117.0,91.3
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,101.03,78.51
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,84.51,65.31
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,67.8,51.62
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,52.1,38.35
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,36.2,24.69
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,22.74,12.88
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.26,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.77,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,40.02,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,148.43,93.19
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,244.35,190.32
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,322.27,257.69
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,407.19,327.91
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,473.16,380.66
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,542.09,433.45
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,600.1,474.6
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,659.15,514.59
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,702.67,542.99
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,749.28,573.03
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,788.47,596.12
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,825.98,617.64
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,855.12,634.09
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,881.84,648.83
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,894.37,654.14
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,911.47,662.64
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,922.8,668.72
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,931.0,672.93
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,932.67,671.71
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,931.08,668.59
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,923.4,663.05
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,912.51,655.62
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,896.77,643.87
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,877.97,630.32
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,854.45,614.71
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,828.14,597.36
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,796.85,577.07
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,763.21,555.16
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,726.22,530.58
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,687.25,502.97
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,644.31,472.03
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,600.04,439.43
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,553.25,404.23
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,505.61,367.47
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,455.61,328.01
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,400.48,283.89
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,341.86,238.56
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,298.18,205.04
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,248.5,161.6
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,196.55,116.5
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,147.42,81.01
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,95.31,50.22
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,55.42,40.88
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,54.42,40.21
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,51.73,38.19
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,48.87,35.92
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,44.06,31.81
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,39.04,27.27
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,27.94,17.14
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,17.38,1.12
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.48,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,121.54,72.35
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,220.46,171.09
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,291.03,232.5
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,371.97,299.62
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,438.72,353.24
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,508.77,407.18
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,469.27,372.72
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,409.87,322.97
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,572.94,448.31
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,738.71,565.0
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,777.94,588.28
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,815.59,611.15
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,844.53,627.49
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,871.05,642.13
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,884.51,648.08
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,902.82,657.39
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,912.6,662.01
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,919.27,664.79
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,921.32,663.86
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,920.14,661.03
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,912.04,655.23
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,900.77,647.58
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,737.7,535.11
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,563.94,407.06
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,557.99,403.88
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,551.3,399.2
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,481.8,349.31
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,415.65,301.59
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,314.21,229.41
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,217.22,158.74
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,378.21,278.96
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,523.84,381.27
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,478.98,347.73
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,437.23,317.28
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,362.76,263.87
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,300.58,219.82
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,278.49,204.16
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,256.29,188.05
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,215.0,158.27
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,185.11,137.22
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,172.44,126.5
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,154.14,112.8
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,129.34,101.77
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,113.68,89.24
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,97.42,76.29
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,80.6,62.51
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,64.22,48.6
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,47.36,33.99
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,32.89,20.84
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,16.56,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.58,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,115.77,65.14
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,213.49,165.15
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,285.43,227.27
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,368.16,295.01
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,434.15,347.1
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,503.19,399.19
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,560.37,440.39
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,618.53,480.25
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,666.28,511.79
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,713.53,542.29
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,752.13,566.49
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,789.17,589.36
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,814.6,604.33
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,842.06,620.65
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,861.67,630.79
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,878.5,639.17
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,889.89,643.63
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,898.27,646.25
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,899.58,644.44
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,897.78,640.82
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,890.73,634.85
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,880.64,627.09
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,864.62,616.14
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,845.78,603.54
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,822.7,588.3
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,797.05,571.46
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,767.51,551.0
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,738.32,530.85
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,702.11,506.03
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,664.05,479.24
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,590.2,425.22
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,530.36,380.96
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,485.61,348.86
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,448.66,321.82
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,424.67,302.61
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,386.02,269.6
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,332.45,228.15
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,290.05,195.17
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,237.78,151.49
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,181.63,105.53
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,133.88,72.29
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,89.05,48.6
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,57.28,42.25
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,55.62,41.03
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,52.57,38.72
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,49.35,36.14
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,43.67,31.21
