Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,520.34,436.78
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,580.86,485.29
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,628.24,521.86
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,674.8,555.76
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,705.71,577.36
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,740.23,601.41
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,766.25,617.62
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,789.55,631.67
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,806.41,641.18
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,820.09,648.45
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,826.73,650.45
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,829.88,650.12
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,826.47,645.28
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,819.51,638.14
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,806.79,628.27
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,790.6,616.12
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,769.61,599.8
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,745.37,581.3
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,716.17,558.71
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,684.07,533.49
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,647.54,504.57
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,608.54,473.22
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,565.75,438.33
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,521.02,401.09
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,473.28,360.02
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,424.26,317.02
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,372.93,272.38
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,321.03,226.38
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,267.33,178.49
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,213.98,132.07
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,160.09,89.11
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,107.63,54.71
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,50.01,30.38
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,41.03,30.77
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,39.34,29.44
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,37.66,28.02
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,34.14,24.76
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,30.59,21.26
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,23.4,14.04
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,15.89,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,8.58,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,146.17,50.42
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,294.14,235.8
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,369.54,307.46
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,449.83,377.8
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,509.84,428.01
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,571.1,476.58
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,617.75,512.39
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,663.58,545.42
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,694.57,565.32
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,729.21,587.53
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,754.66,602.92
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,777.41,616.2
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,793.94,625.3
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,807.3,632.22
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,754.03,592.42
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,686.57,540.09
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,750.19,587.22
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,806.57,624.43
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,793.96,612.88
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,777.94,599.8
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,756.98,583.44
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,732.84,564.84
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,703.52,542.34
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,671.34,517.47
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,635.49,489.8
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,597.22,459.73
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,555.05,426.02
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,510.97,389.96
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,443.52,336.26
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,384.38,289.06
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,337.97,250.0
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,292.9,211.5
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,251.99,171.09
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,208.36,127.82
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,147.63,82.13
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,100.03,53.71
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,51.15,39.58
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,41.95,31.59
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,39.89,29.93
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,37.81,28.15
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,34.31,24.88
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,30.79,21.38
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,23.1,13.55
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.03,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,8.1,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,136.2,31.35
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,279.7,222.71
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,355.22,295.0
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,436.65,366.49
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,492.39,413.59
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,554.4,463.03
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,602.38,498.66
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,649.65,531.31
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,687.37,555.5
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,723.2,577.58
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,749.04,592.5
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,766.91,601.49
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,784.14,610.48
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,798.3,617.27
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,804.99,620.08
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,808.3,620.73
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,805.35,616.08
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,798.95,609.29
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,786.74,599.83
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,771.17,588.26
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,750.03,571.93
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,725.76,552.96
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,696.85,530.44
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,665.16,505.68
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,628.9,476.42
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,590.33,445.13
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,548.62,411.37
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,505.12,375.62
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,458.1,336.38
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,409.95,295.55
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,359.74,253.59
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,309.16,210.53
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,256.93,166.21
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,199.59,119.02
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,147.22,79.53
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,96.58,48.73
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,47.06,35.69
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,45.37,34.36
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,43.03,32.4
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,40.67,30.31
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,33.24,23.6
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,29.25,19.7
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,21.34,11.59
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,12.97,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.63,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,125.87,10.23
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,259.99,202.47
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,332.61,271.51
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,411.25,339.63
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,467.72,386.7
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,522.42,430.23
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,569.26,465.94
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,615.53,499.49
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,649.56,521.67
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,681.68,541.97
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,707.45,558.72
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,730.7,573.55
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,745.3,581.05
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,752.02,583.05
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,758.16,585.14
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,761.16,585.15
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,757.82,581.26
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,751.26,575.31
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,739.53,566.27
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,724.7,555.24
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,704.58,539.66
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,681.63,521.24
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,654.99,500.44
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,625.78,477.51
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,591.87,450.27
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,555.78,421.03
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,516.38,389.37
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,475.39,355.83
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,431.38,318.84
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,382.69,277.7
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,335.08,237.04
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,287.37,195.82
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,238.39,154.09
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,190.63,114.77
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,142.37,78.75
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,96.18,51.52
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,49.68,37.16
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,48.82,36.56
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,45.94,34.17
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,42.96,31.58
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,38.08,27.16
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,33.05,22.37
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,22.91,12.11
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,14.3,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,90.35,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,186.51,143.67
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,258.28,211.45
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,336.85,280.22
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,316.48,264.45
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,277.77,231.94
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,346.39,289.2
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,430.34,356.43
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,402.62,331.12
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,370.57,302.62
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,461.85,374.96
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,555.4,445.84
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,496.79,395.97
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,435.7,344.99
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,543.74,429.82
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,650.88,509.49
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,618.8,480.71
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,578.16,447.25
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,554.39,428.07
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,530.23,408.55
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,482.34,371.13
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,441.84,339.23
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,424.72,325.99
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,407.73,312.71
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,403.09,308.89
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,396.82,303.59
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,387.05,295.54
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,375.08,285.53
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,354.87,268.68
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,333.69,250.59
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,320.11,234.55
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,287.24,200.26
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,240.06,160.56
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,194.91,123.88
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,149.45,90.33
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,106.73,65.36
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,72.28,57.61
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,70.23,56.0
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,64.54,51.16
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,58.62,45.93
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,49.26,37.45
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,39.51,28.33
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,27.35,15.34
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,62.04,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,131.57,99.05
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,192.9,156.5
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,268.89,221.96
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,329.35,273.45
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,393.86,326.5
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,418.89,345.24
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,441.22,361.22
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,482.26,391.76
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,522.68,420.85
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,526.76,420.21
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,516.98,409.69
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,556.37,436.9
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,583.71,454.55
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,651.5,503.58
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,721.65,552.0
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,722.39,549.68
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,720.17,546.18
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,710.69,538.73
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,698.34,529.33
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,680.46,515.06
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,659.91,498.89
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,634.59,480.11
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,606.96,459.41
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,579.06,438.11
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,546.25,412.55
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,469.97,354.51
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,408.23,307.93
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,400.64,299.46
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,378.07,276.31
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,331.15,236.21
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,284.39,195.89
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,232.01,151.72
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,185.02,113.24
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,137.39,78.38
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,92.2,52.86
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,59.33,46.23
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,58.98,46.04
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,55.25,42.87
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,51.42,39.46
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,43.18,31.98
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,35.63,24.81
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,23.22,11.38
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,12.39,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,89.56,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,189.1,140.43
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,261.63,209.21
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,342.09,277.56
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,405.89,330.7
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,472.01,383.75
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,520.92,420.99
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,569.78,456.95
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,608.89,484.6
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,646.78,510.6
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,674.3,529.22
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,696.87,544.25
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,720.39,558.9
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,741.22,571.57
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,748.27,574.16
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,747.98,571.88
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,745.32,568.58
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,739.47,563.22
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,728.83,554.98
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,715.06,544.72
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,695.33,528.93
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,672.71,510.86
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,645.9,490.59
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,616.49,468.13
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,582.77,442.1
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,546.92,413.93
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,507.43,382.41
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,466.34,348.87
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,388.68,289.14
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,335.46,249.82
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,315.18,227.71
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,276.87,187.8
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,227.44,145.57
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,179.1,106.03
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,130.74,71.13
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,84.54,46.33
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,48.2,36.26
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,47.25,35.52
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,44.25,32.98
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,41.17,30.22
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,35.72,25.24
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,30.08,19.79
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,20.23,8.26
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,11.44,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,77.11,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,201.37,147.17
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,274.97,219.12
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,355.29,287.66
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,416.96,339.04
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,480.95,390.08
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,528.57,426.86
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,576.1,462.39
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,610.87,486.52
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,647.6,510.78
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,674.45,527.59
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,698.95,542.55
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,715.28,550.54
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,728.73,556.54
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,736.18,558.65
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,740.53,558.7
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,737.6,554.35
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,731.51,548.06
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,720.36,540.02
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,706.12,529.52
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,685.83,514.83
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,662.82,498.07
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,635.53,478.08
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,605.75,455.93
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,574.73,431.94
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,540.58,404.96
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,500.97,373.7
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,459.76,340.37
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,383.45,282.78
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,331.82,245.55
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,310.35,222.42
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,270.72,181.52
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,222.28,140.54
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,175.56,103.0
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,127.51,69.06
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,76.82,41.45
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,49.51,37.08
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,49.02,36.73
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,46.1,34.34
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,43.12,31.74
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,36.85,26.03
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,30.32,19.78
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,19.46,6.59
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.53,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,82.61,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,213.44,153.5
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,286.58,228.3
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,366.56,297.47
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,427.56,349.05
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,490.94,400.37
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,535.08,435.15
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,582.6,471.24
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,619.82,497.6
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,655.51,521.61
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,681.4,538.76
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,704.86,554.03
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,717.89,560.58
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,733.24,568.88
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,739.87,571.36
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,743.32,571.75
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,740.04,567.74
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,733.52,561.63
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,722.73,553.52
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,708.75,543.28
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,688.45,526.66
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,665.3,507.74
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,638.24,486.65
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,608.57,463.33
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,574.13,436.23
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,537.68,407.08
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,498.03,374.9
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,456.78,340.71
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,412.46,302.83
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,363.51,260.85
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,315.59,219.97
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,267.67,178.7
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,218.67,137.13
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,171.04,98.91
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,123.09,65.56
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,77.42,43.11
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,47.52,35.23
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,46.13,34.1
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,43.07,31.57
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,39.92,28.82
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,33.95,23.39
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,27.74,17.41
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,13.51,1.81
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,74.18,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,194.08,135.64
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,269.47,212.92
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,351.11,282.78
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,413.17,334.79
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,477.56,386.52
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,525.79,422.91
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,573.92,457.6
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,611.57,482.63
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,645.24,503.61
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,671.94,519.51
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,696.27,533.51
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,717.06,545.36
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,735.11,555.26
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,737.29,553.05
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,740.96,552.02
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,738.49,547.39
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,732.78,540.76
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,721.39,531.54
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,706.84,520.18
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,687.02,503.57
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,664.3,484.97
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,637.19,466.02
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,607.47,444.82
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,573.24,419.12
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,536.83,391.27
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,496.75,361.55
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,455.08,329.61
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,410.56,294.09
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,361.31,254.05
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,313.16,213.65
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,264.99,172.89
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,215.62,132.07
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,167.48,94.41
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,119.15,61.89
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,73.08,40.58
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,46.26,33.85
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,44.8,32.67
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,41.66,30.09
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,38.43,27.28
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,32.83,22.19
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,27.02,16.53
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.19,0.27
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,77.83,0.0
