Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,435.41,356.15
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,484.21,395.34
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,533.22,432.97
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,497.29,401.93
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,449.42,361.69
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,554.6,442.82
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,654.84,516.38
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,672.74,526.48
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,687.82,535.01
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,572.15,445.26
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,438.19,340.22
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,508.31,393.89
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,574.79,442.27
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,566.3,434.78
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,555.93,426.32
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,535.46,409.31
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,514.24,391.8
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,488.89,372.13
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,461.63,350.95
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,440.53,334.29
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,416.5,315.12
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,387.38,291.72
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,358.99,268.5
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,314.64,234.17
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,275.91,204.72
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,258.11,186.0
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,224.33,153.41
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,181.19,115.42
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,129.54,73.64
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,83.49,45.82
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,50.09,37.59
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,43.43,32.0
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,41.37,30.24
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,37.55,26.9
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,33.64,23.28
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,26.31,16.41
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,18.65,5.44
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,10.96,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,25.95,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,73.53,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,159.56,117.82
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,235.58,189.02
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,297.41,243.07
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,363.05,298.43
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,413.44,340.08
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,468.02,383.53
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,510.81,416.5
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,552.73,447.92
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,582.63,468.88
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,610.61,487.89
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,630.6,500.54
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,648.11,511.14
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,657.31,516.33
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,663.68,519.42
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,662.37,515.84
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,658.17,510.18
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,518.53,402.57
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,377.71,292.3
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,441.46,341.57
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,493.31,379.27
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,522.47,400.34
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,539.01,411.05
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,507.12,384.92
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,473.2,357.11
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,435.27,326.13
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,396.39,293.75
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,354.27,258.61
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,313.5,224.22
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,270.54,187.86
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,228.53,152.65
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,181.36,120.3
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,152.73,105.35
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,123.01,88.36
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,103.31,83.89
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,92.15,74.56
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,80.59,64.63
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,66.54,52.26
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,51.98,39.2
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,37.41,25.68
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,21.34,5.62
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,11.44,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,8.1,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,17.32,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,110.34,79.43
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,183.87,147.25
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,254.48,208.26
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,321.75,265.12
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,232.23,191.49
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,117.32,93.89
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,124.0,99.36
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,130.84,104.55
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,107.02,84.4
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,85.16,65.95
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,92.3,71.61
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,99.42,77.15
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,121.61,95.14
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,143.72,112.89
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,233.76,185.36
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,317.59,250.58
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,319.75,251.54
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,321.6,252.66
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,300.77,235.71
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,280.77,219.55
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,275.63,215.5
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,270.4,211.35
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,295.26,230.34
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,316.11,245.56
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,278.36,216.18
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,243.43,189.28
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,220.41,171.43
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,198.58,154.5
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,180.57,140.45
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,167.86,130.66
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,161.33,123.73
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,149.34,112.9
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,126.65,97.17
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,113.85,93.67
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,98.69,80.65
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,83.16,67.08
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,66.94,52.78
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,50.34,37.89
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,33.71,22.56
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,16.68,1.76
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,8.58,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.63,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,56.72,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,161.93,115.68
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,239.77,191.73
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,304.45,248.38
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,373.71,306.65
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,424.58,348.47
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,475.88,389.09
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,516.88,419.57
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,557.0,448.31
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,585.62,468.3
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,612.26,486.38
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,630.65,497.11
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,646.51,505.77
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,653.99,508.24
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,656.91,507.38
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,656.02,503.04
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,652.13,496.55
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,642.12,486.3
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,629.2,473.95
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,610.89,457.76
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,589.88,439.55
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,564.31,419.24
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,536.4,396.97
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,503.07,370.48
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,468.37,342.59
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,430.28,312.46
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,388.14,278.66
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,346.07,244.39
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,303.65,209.14
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,258.65,171.66
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,214.25,135.14
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,169.38,100.36
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,126.22,70.89
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,83.49,49.6
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,60.14,45.99
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,56.18,42.76
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,52.11,39.28
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,46.04,33.98
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,39.77,28.27
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,28.06,17.38
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,17.42,0.08
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,10.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,72.57,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,181.12,125.93
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,266.64,211.68
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,327.59,265.6
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,391.6,319.69
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,440.95,360.26
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,490.74,399.54
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,461.32,374.73
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,429.95,347.98
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,523.03,420.46
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,611.26,486.36
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,627.26,495.69
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,640.54,503.28
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,648.41,507.02
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,653.35,508.58
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,651.57,505.43
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,646.78,500.1
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,637.05,491.67
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,624.36,481.02
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,605.93,465.37
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,584.77,447.56
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,558.55,426.51
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,529.97,403.35
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,475.12,359.52
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,425.12,319.72
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,399.33,297.87
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,367.85,270.75
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,303.03,222.53
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,259.74,192.9
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,243.18,174.14
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,211.48,142.16
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,171.22,117.68
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,147.94,108.09
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,123.21,91.78
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,105.11,84.07
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,91.08,72.4
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,76.62,60.11
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,61.71,47.27
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,46.38,33.78
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,32.36,20.73
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,16.55,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,8.58,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,69.03,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,179.3,121.32
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,269.99,215.89
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,342.39,280.84
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,419.08,346.87
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,469.4,389.53
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,516.8,428.34
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,559.16,462.04
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,600.41,493.96
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,627.65,514.36
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,652.54,532.55
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,668.07,542.75
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,685.31,553.66
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,692.5,557.57
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,696.45,559.21
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,694.31,555.17
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,688.81,548.58
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,677.05,538.28
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,662.02,525.4
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,642.1,507.76
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,619.05,487.56
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,590.99,464.06
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,560.19,438.06
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,525.1,407.6
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,487.55,374.69
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,446.88,339.3
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,404.45,301.74
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,358.48,260.77
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,311.36,218.31
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,262.48,174.86
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,213.39,132.06
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,163.3,91.14
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,113.89,56.77
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,64.72,34.17
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,42.22,31.69
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,35.46,25.75
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,33.87,24.27
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,30.47,21.18
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,27.04,17.88
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,21.05,11.78
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,14.85,0.0
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,8.1,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,107.73,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,216.79,144.67
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,315.37,255.77
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,380.06,315.46
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,447.37,373.92
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,496.83,415.64
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,546.19,455.3
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,582.95,482.55
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,618.11,507.38
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,639.76,521.39
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,663.51,536.23
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,679.73,544.33
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,693.0,549.89
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,699.45,551.32
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,702.63,550.04
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,699.26,543.46
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,692.54,534.42
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,680.33,522.18
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,664.83,507.62
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,644.1,489.37
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,620.29,468.93
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,591.87,447.62
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,560.75,423.84
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,525.6,396.46
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,488.12,366.51
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,446.66,332.64
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,403.54,296.46
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,357.85,256.85
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,311.22,215.8
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,262.53,173.33
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,213.71,131.55
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,163.76,91.8
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,109.51,54.31
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,60.72,32.61
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,41.22,31.0
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,39.35,29.36
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,37.5,27.63
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,33.81,24.24
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,30.09,20.62
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,22.69,13.02
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,14.97,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,8.1,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,110.62,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,219.45,139.2
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,319.76,259.49
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,384.82,320.56
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,452.68,380.23
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,501.48,421.7
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,550.19,460.93
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,582.65,484.8
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,618.11,509.56
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,643.69,526.9
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,666.79,541.86
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,682.97,550.49
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,696.15,556.58
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,701.81,558.24
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,704.14,557.52
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,700.76,552.74
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,693.95,545.44
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,681.58,533.74
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,665.86,519.53
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,644.76,501.27
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,620.55,480.57
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,591.52,456.96
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,559.7,430.82
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,524.3,401.65
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,486.58,369.98
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,444.78,334.26
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,401.25,296.34
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,355.25,255.27
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,308.17,212.92
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,258.8,169.7
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,209.25,127.21
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,158.56,86.75
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,108.74,53.31
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,59.42,32.44
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,41.52,31.11
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,34.87,25.25
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,33.24,23.73
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,29.81,20.58
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,26.34,17.22
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,20.3,10.83
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,14.05,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,7.63,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,85.21,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,196.3,114.99
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,290.97,234.91
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,355.49,295.62
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,423.02,355.04
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,472.09,397.57
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,521.26,438.37
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,557.81,466.73
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,592.91,492.83
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,614.76,508.61
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,638.78,525.5
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,655.69,536.51
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,669.72,545.11
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,675.92,547.18
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,678.94,546.79
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,676.43,542.4
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,670.62,535.53
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,659.39,525.55
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,644.92,513.03
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,625.48,495.68
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,602.98,475.86
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,575.2,452.67
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,544.71,426.97
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,510.71,397.45
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,474.39,365.54
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,434.08,330.41
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,392.07,293.14
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,347.46,252.75
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,301.84,211.16
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,253.57,168.42
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,205.17,126.55
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,156.06,87.17
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,102.61,50.56
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,54.57,30.63
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,39.8,29.85
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,37.86,28.18
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,35.95,26.43
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,32.18,22.94
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,28.38,19.2
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,21.41,11.69
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,14.16,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,7.63,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,82.84,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,189.61,99.48
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,292.44,232.57
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,315.92,259.54
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,330.89,275.27
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,374.72,313.34
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,418.81,349.97
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,424.85,353.66
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,431.85,357.54
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,506.0,416.5
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,576.51,470.67
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,582.12,472.72
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,584.43,472.66
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,549.44,442.43
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,516.05,413.57
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,544.79,435.52
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,573.99,456.82
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,542.02,429.57
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,513.04,405.02
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,464.06,365.42
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,422.63,331.65
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,445.92,349.54
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,458.17,357.68
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,385.19,299.65
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,323.82,251.64
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,284.14,220.89
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,249.85,194.45
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,263.78,201.6
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,264.48,196.33
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,229.96,168.47
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,197.71,143.15
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,167.84,120.32
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,139.35,100.63
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,108.37,82.54
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,92.13,75.82
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,79.97,65.3
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,67.39,54.15
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,54.01,42.02
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,40.17,29.25
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,26.97,15.71
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,15.25,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,7.63,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,36.68,12.1
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,76.96,57.67
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,114.28,91.48
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,151.6,124.42
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,184.38,152.89
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,217.23,180.76
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,249.1,207.4
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,281.48,233.94
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,438.22,363.95
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,586.56,482.07
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,613.38,501.58
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,635.66,518.05
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,645.51,525.12
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,652.36,529.85
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,489.11,397.31
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,311.03,249.87
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,312.97,251.53
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,314.54,252.51
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,409.0,329.9
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,488.03,392.71
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,519.63,416.9
