Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,537.19,428.67
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,504.3,399.63
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,468.82,367.98
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,428.47,332.37
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,386.62,294.71
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,341.87,253.46
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,296.03,210.94
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,248.76,167.78
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,196.89,122.27
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,148.1,83.04
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,100.66,51.68
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,53.86,33.52
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,43.34,33.23
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,41.54,31.67
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,39.83,30.05
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,32.23,23.04
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,28.0,18.82
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,20.3,10.24
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,14.3,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,7.15,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,136.9,48.55
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,278.74,222.09
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,339.57,282.0
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,410.31,344.99
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,460.32,388.51
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,510.52,430.28
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,549.34,461.31
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,586.85,490.17
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,612.95,509.41
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,632.53,523.19
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,650.26,535.15
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,665.23,544.71
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,671.72,547.05
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,674.96,546.84
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,671.94,541.86
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,665.59,534.34
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,653.66,522.28
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,638.47,507.71
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,618.43,489.64
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,595.29,469.05
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,567.28,445.16
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,536.52,418.77
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,501.97,388.24
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,465.03,355.38
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,424.81,320.22
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,382.83,282.93
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,337.63,242.49
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,291.31,200.74
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,242.92,157.72
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,194.35,115.93
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,144.83,77.12
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,96.09,46.04
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,47.8,36.8
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,38.54,28.77
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,35.91,26.4
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,30.14,21.17
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,27.02,18.25
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,23.9,15.1
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,17.73,7.91
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,12.39,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,141.17,32.9
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,290.38,228.1
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,356.59,292.42
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,426.11,352.92
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,474.26,394.14
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,522.45,433.38
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,553.55,457.89
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,587.43,483.41
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,612.3,502.0
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,634.76,518.28
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,649.55,527.42
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,661.45,534.12
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,665.43,534.76
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,666.22,532.95
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,661.47,527.14
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,653.47,518.89
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,640.87,506.95
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,625.12,492.58
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,565.68,444.29
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,506.29,396.38
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,474.45,370.76
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,445.27,346.83
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,454.43,351.05
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,451.22,343.73
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,381.84,289.06
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,327.39,247.5
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,298.11,221.66
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,265.89,192.76
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,233.1,158.31
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,188.16,113.53
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,141.79,78.0
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,97.44,50.6
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,53.28,41.2
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,46.98,35.9
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,41.29,30.92
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,39.92,29.63
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,35.06,25.14
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,30.08,20.27
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,22.01,10.65
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,17.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,131.92,9.9
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,272.07,213.99
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,334.54,278.68
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,407.59,345.23
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,458.79,391.13
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,510.21,435.28
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,549.86,468.33
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,588.2,499.23
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,615.54,519.41
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,636.37,534.09
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,654.95,546.48
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,670.72,556.29
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,678.09,560.24
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,682.17,561.52
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,678.91,556.27
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,672.29,548.39
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,661.28,538.04
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,646.91,524.97
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,626.48,506.37
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,602.92,485.16
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,575.03,461.14
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,544.33,434.45
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,509.3,403.07
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,471.85,369.17
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,431.1,332.62
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,388.55,293.83
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,342.46,251.63
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,295.3,208.12
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,246.36,163.55
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,197.19,120.4
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,146.56,80.23
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,96.77,48.6
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,47.95,37.72
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,37.98,28.86
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,35.94,27.03
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,33.92,25.11
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,30.02,21.39
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,26.09,17.37
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,18.96,8.39
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,12.39,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,139.08,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,289.84,226.27
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,356.27,295.53
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,426.25,358.55
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,475.17,401.46
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,524.16,442.1
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,556.27,466.94
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,591.12,492.52
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,616.1,508.92
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,638.68,522.71
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,654.12,529.53
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,666.56,533.71
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,671.49,534.61
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,673.17,533.08
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,668.94,526.79
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,661.39,518.09
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,648.55,507.43
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,632.49,494.3
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,611.24,476.77
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,587.07,456.79
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,529.6,411.97
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,473.49,368.14
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,423.22,328.46
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,380.05,294.34
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,384.93,293.48
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,374.42,277.4
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,329.94,237.3
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,284.63,196.37
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,236.93,154.27
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,189.28,113.69
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,141.14,76.7
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,89.1,43.7
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,42.68,32.51
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,39.61,29.96
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,37.63,28.21
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,35.72,26.39
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,31.44,22.35
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,27.13,17.98
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,19.75,8.34
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,16.2,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,111.46,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,232.36,175.54
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,296.11,240.95
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,364.48,301.41
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,414.27,344.38
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,461.78,383.75
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,281.73,237.07
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,64.3,50.04
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,58.59,45.29
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,52.99,40.31
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,74.49,58.38
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,96.78,76.68
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,126.3,100.74
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,155.76,124.22
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,142.98,113.23
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,130.64,102.88
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,158.12,124.93
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,185.18,146.13
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,193.1,152.09
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,200.73,157.9
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,254.46,200.2
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,301.65,236.04
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,280.0,218.89
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,259.42,203.05
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,242.09,189.51
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,225.35,176.41
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,226.14,175.55
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,220.32,168.86
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,206.48,153.71
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,186.81,133.55
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,147.07,94.02
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,94.52,51.19
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,47.09,36.18
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,45.45,34.92
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,41.64,31.51
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,37.73,27.88
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,32.75,23.24
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,27.64,18.16
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,18.92,7.11
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,11.44,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,78.17,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,164.32,122.29
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,230.37,188.57
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,302.04,252.22
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,355.94,299.08
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,412.56,346.36
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,459.23,384.18
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,505.29,420.26
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,536.59,443.89
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,566.07,465.58
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,594.29,485.31
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,620.15,502.74
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,628.62,506.44
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,632.53,506.78
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,634.46,505.59
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,633.17,501.9
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,623.49,493.35
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,610.76,482.43
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,592.8,466.91
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,571.84,448.86
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,545.57,427.02
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,516.81,402.84
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,479.03,370.85
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,439.52,337.31
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,401.88,304.84
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,363.22,270.95
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,321.92,234.41
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,279.55,196.64
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,234.81,158.04
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,190.78,121.37
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,145.7,86.82
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,101.74,59.56
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,60.51,48.21
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,58.07,46.2
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,52.93,41.64
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,47.65,36.81
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,40.24,29.88
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,32.58,22.36
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,20.97,7.86
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,10.48,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,63.08,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,169.23,123.52
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,232.48,189.56
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,301.06,250.6
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,354.46,297.05
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,410.14,343.4
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,453.19,377.24
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,495.54,409.04
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,526.63,431.64
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,555.94,452.24
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,576.33,465.86
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,594.31,477.38
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,603.89,483.24
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,610.7,486.95
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,612.66,486.12
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,611.63,482.95
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,602.24,474.69
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,589.98,464.19
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,574.43,450.53
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,556.27,434.62
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,530.48,413.44
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,502.39,390.06
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,472.73,364.18
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,439.56,334.82
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,400.95,301.17
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,360.99,265.81
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,317.78,227.46
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,273.76,188.16
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,227.89,148.03
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,182.41,109.91
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,135.96,74.9
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,90.69,48.04
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,49.31,37.91
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,43.37,32.87
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,40.28,30.15
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,37.15,27.25
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,32.12,22.56
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,26.96,17.4
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,18.16,5.42
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,10.48,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,91.92,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,228.15,162.3
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,295.3,238.9
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,361.66,298.89
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,413.66,344.45
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,466.27,388.32
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,504.03,417.71
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,540.57,444.66
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,568.3,463.59
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,593.87,480.03
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,612.53,490.68
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,624.92,496.35
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,632.21,498.74
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,636.44,498.73
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,634.5,493.19
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,629.37,485.3
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,618.42,475.57
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,604.36,463.51
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,585.58,447.08
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,563.85,428.35
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,537.47,407.28
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,508.48,383.84
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,474.63,355.99
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,438.85,326.02
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,400.13,293.4
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,359.85,258.8
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,316.6,221.26
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,272.3,182.52
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,226.01,142.72
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,175.2,100.99
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,127.86,66.02
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,81.49,39.38
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,40.26,29.78
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,39.12,28.9
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,36.25,26.37
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,33.35,23.7
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,28.97,19.61
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,24.52,15.11
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,16.8,3.9
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,9.53,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,83.82,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,209.36,142.77
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,277.2,221.19
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,347.57,283.1
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,399.21,327.73
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,448.42,368.6
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,487.51,399.02
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,525.49,427.21
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,554.27,446.55
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,580.97,463.45
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,598.35,473.24
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,613.05,480.74
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,621.46,485.35
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,626.84,487.69
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,626.16,485.15
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,622.31,480.22
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,609.95,468.74
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,596.82,456.58
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,578.8,440.36
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,557.86,421.87
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,532.29,401.01
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,504.15,377.86
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,471.49,350.55
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,436.63,321.04
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,398.18,288.86
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,358.24,254.82
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,312.2,215.73
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,268.19,177.73
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,222.27,138.72
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,176.53,101.51
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,129.71,67.56
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,84.19,42.08
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,44.88,33.3
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,43.5,32.28
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,40.33,29.58
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,37.15,26.73
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,29.21,19.6
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,24.36,14.75
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,11.81,0.54
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,79.8,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,199.41,131.2
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,267.94,215.11
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,337.76,278.43
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,388.9,323.97
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,441.13,368.54
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,473.51,394.58
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,504.29,418.13
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,531.54,438.97
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,556.93,457.68
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,459.64,376.77
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,344.08,280.24
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,480.76,392.17
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,601.86,488.13
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,553.34,447.3
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,498.06,401.61
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,543.16,437.84
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,577.6,464.7
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,563.64,452.46
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,546.5,437.51
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,522.94,417.52
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,496.71,394.91
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,406.14,321.68
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,331.26,262.22
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,246.42,195.25
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,175.8,140.29
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,167.48,133.61
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,159.08,126.82
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,182.27,128.46
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,182.69,108.76
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,133.45,71.06
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,84.37,42.41
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,43.08,33.05
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,36.91,27.58
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,35.23,26.05
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,33.63,24.47
