Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,14.28,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,60.96,40.18
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,96.43,73.83
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,127.82,101.72
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,159.39,129.32
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,186.99,152.84
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,214.46,175.71
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,237.5,194.82
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,260.19,213.34
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,257.51,210.02
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,246.3,199.8
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,283.51,229.49
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,312.4,252.07
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,375.62,302.6
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,429.32,344.54
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,441.05,352.8
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,444.39,354.58
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,339.51,270.53
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,240.11,190.25
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,252.04,199.82
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,262.38,207.76
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,258.78,204.11
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,254.24,199.64
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,235.3,184.27
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,217.16,169.62
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,207.97,161.41
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,194.77,149.75
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,184.9,138.4
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,164.97,118.95
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,137.15,98.13
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,110.32,80.66
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,88.07,71.41
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,77.19,62.03
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,65.94,52.01
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,54.34,41.53
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,41.27,29.69
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,27.8,16.76
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,14.28,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,60.31,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,128.8,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,229.83,164.14
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,314.25,252.35
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,369.78,303.77
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,426.58,353.79
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,468.31,389.96
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,509.27,424.11
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,537.91,447.05
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,564.52,467.6
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,580.26,479.13
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,597.09,491.04
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,605.78,497.02
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,611.42,500.45
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,610.71,497.89
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,606.79,492.71
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,596.84,483.62
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,583.71,471.88
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,565.87,455.48
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,545.02,436.43
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,518.81,413.52
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,489.94,388.0
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,457.37,358.3
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,422.63,326.3
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,384.73,291.75
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,345.16,255.23
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,302.16,215.62
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,258.23,175.3
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,212.78,134.77
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,167.22,96.61
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,119.96,62.34
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,69.03,34.08
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,37.88,28.36
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,36.59,27.31
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,34.0,24.92
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,31.41,22.42
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,26.88,18.06
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,22.29,12.85
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,10.78,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,119.52,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,217.29,154.42
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,299.81,244.2
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,355.68,296.61
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,413.1,347.68
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,454.38,383.08
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,494.92,416.33
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,524.37,440.21
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,551.88,461.74
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,570.46,474.74
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,583.05,482.72
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,592.3,489.24
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,598.59,493.26
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,598.6,491.32
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,595.46,486.81
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,586.39,478.62
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,574.21,467.77
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,556.82,451.75
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,536.5,433.13
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,511.87,411.37
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,484.58,386.99
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,453.42,358.36
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,419.78,327.08
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,381.78,292.22
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,342.15,255.4
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,299.7,215.97
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,256.29,175.76
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,211.23,135.22
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,166.07,97.05
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,115.12,59.26
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,69.59,35.17
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,38.31,29.06
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,36.61,27.56
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,34.46,25.56
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,32.37,23.48
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,27.38,18.67
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,22.3,12.97
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,10.79,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,163.07,112.51
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,292.88,237.99
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,348.43,290.15
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,402.01,338.59
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,408.47,346.01
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,406.78,345.47
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,435.84,369.37
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,463.58,391.16
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,523.36,438.55
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,580.55,482.38
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,589.79,487.8
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,596.06,491.02
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,537.09,442.0
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,471.11,387.78
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,457.36,375.66
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,442.38,362.16
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,494.14,401.66
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,531.62,427.65
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,415.97,335.32
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,310.87,251.9
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,303.38,245.56
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,294.31,237.11
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,257.18,207.05
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,224.12,180.81
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,207.48,166.57
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,190.03,151.67
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,183.25,138.32
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,161.23,111.73
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,127.83,86.72
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,95.82,67.56
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,70.15,58.54
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,62.19,51.39
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,54.33,44.05
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,46.22,36.33
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,35.8,26.42
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,25.01,15.38
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,12.57,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.63,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,21.01,9.38
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,35.78,25.07
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,54.22,41.99
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,72.02,58.16
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,89.15,73.47
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,106.3,88.54
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,122.33,102.56
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,138.43,116.46
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,150.35,126.31
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,162.24,136.0
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,193.46,162.39
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,217.71,182.51
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,198.71,165.61
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,175.75,145.63
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,205.71,170.76
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,229.92,190.58
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,250.22,206.67
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,268.98,221.19
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,240.22,197.21
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,213.21,174.98
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,163.11,133.61
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,115.76,94.17
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,98.76,80.1
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,81.85,65.85
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,92.09,74.83
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,101.96,83.44
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,115.18,94.69
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,126.7,104.46
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,114.58,94.36
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,102.72,84.47
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,89.29,76.7
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,76.67,65.23
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,63.14,52.61
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,49.44,39.68
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,35.56,26.45
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,21.36,12.41
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,10.66,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,140.39,88.13
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,252.73,201.6
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,309.01,253.22
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,367.78,304.19
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,411.36,340.88
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,454.91,376.05
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,483.26,400.1
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,513.06,424.52
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,534.91,441.3
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,554.4,455.7
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,564.3,462.74
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,571.35,467.36
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,571.77,466.63
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,569.2,463.37
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,560.82,455.25
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,549.49,444.68
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,532.37,428.83
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,512.5,410.62
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,488.54,389.49
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,462.14,366.01
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,431.56,338.9
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,399.07,309.68
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,351.02,269.58
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,304.53,230.89
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,260.98,195.56
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,226.14,168.68
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,199.59,137.68
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,158.84,95.29
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,116.46,64.63
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,76.15,43.44
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,43.68,34.06
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,42.11,32.7
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,39.29,30.07
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,36.47,27.31
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,30.4,21.41
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.14,14.48
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,11.75,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.39,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.62,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.48,0.05
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,8.33,1.73
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,10.19,3.4
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,11.58,4.64
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,12.98,5.87
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,39.47,29.29
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,66.06,52.58
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,51.13,39.4
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,36.23,26.27
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,32.05,22.51
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,27.86,18.77
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,23.22,14.69
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.61
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,64.69,50.73
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,110.98,90.55
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,120.6,98.73
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,130.06,106.81
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,137.5,112.98
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,144.71,118.96
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,81.44,64.98
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,16.71,8.96
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,17.17,9.37
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,17.63,9.78
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,38.55,28.14
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,59.52,46.55
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,53.92,41.73
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,48.33,36.9
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,44.08,34.96
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,53.97,43.93
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,50.75,40.79
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,47.62,37.56
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,37.09,27.53
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,28.31,18.09
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,14.21,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,74.69,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,178.57,101.1
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,272.21,217.09
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,329.3,271.49
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,384.58,320.9
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,430.15,360.7
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,475.3,398.65
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,506.16,423.87
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,535.21,446.8
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,555.8,461.62
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,573.89,473.98
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,580.11,476.69
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,586.72,479.41
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,587.43,477.6
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,585.04,473.28
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,576.49,464.14
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,564.86,452.42
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,547.84,435.87
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,527.93,416.93
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,503.77,394.89
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,476.99,370.43
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,445.52,341.71
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,411.88,310.93
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,375.15,278.85
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,336.86,244.88
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,295.14,208.0
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,252.64,170.28
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,204.9,129.13
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,160.83,92.88
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,115.47,60.32
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,71.64,37.25
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,40.84,31.24
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,39.22,29.85
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,36.71,27.52
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,34.26,25.1
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,29.35,20.3
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,22.29,12.83
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,10.85,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,8.58,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,65.51,31.43
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,116.75,91.73
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,152.56,125.76
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,188.72,158.64
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,218.54,185.34
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,248.27,211.28
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,273.79,233.39
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,298.9,254.7
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,299.47,254.07
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,290.67,245.57
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,193.05,162.15
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,89.95,72.51
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,144.24,119.0
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,203.62,168.71
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,310.05,258.8
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,409.77,340.33
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,367.74,303.79
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,324.41,266.99
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,346.04,284.13
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,359.36,293.57
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,338.37,275.07
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,317.2,256.38
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,290.74,233.41
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,265.25,211.26
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,248.1,193.77
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,224.38,170.1
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,186.82,142.0
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,159.47,123.93
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,136.02,105.11
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,112.85,88.33
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,92.48,78.8
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,80.58,68.07
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,67.99,56.5
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,52.85,42.41
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,39.77,30.01
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,26.28,16.46
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,13.49,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,91.96,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,192.43,93.96
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,290.03,234.81
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,350.19,295.24
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,412.28,352.59
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,456.18,392.86
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,499.4,430.98
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,530.46,457.9
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,559.56,482.28
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,579.82,497.82
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,594.11,508.09
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,604.67,515.59
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,612.16,520.34
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,612.78,518.46
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,610.16,513.82
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,601.21,504.86
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,589.04,493.12
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,572.09,476.46
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,552.05,457.05
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,526.34,433.56
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,497.88,407.35
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,465.69,376.99
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,431.09,344.05
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,392.99,308.17
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,353.13,270.18
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,309.7,228.9
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,265.14,186.64
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,218.75,144.22
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,172.29,104.09
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,124.28,67.72
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,72.74,37.59
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,38.93,30.76
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,37.64,29.6
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,35.04,27.11
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,32.47,24.51
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,27.94,19.91
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,23.37,14.42
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,11.26,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,138.03,58.7
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,273.25,220.46
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,332.73,279.79
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,394.2,335.84
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,437.96,375.15
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,481.15,412.35
