Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,512.63,438.35
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,542.24,461.83
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,563.69,479.13
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,582.6,493.97
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,589.92,498.7
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,597.54,503.38
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,598.67,502.71
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,596.63,499.34
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,587.78,491.0
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,575.78,479.95
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,559.34,464.28
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,539.82,445.83
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,514.93,423.11
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,487.32,397.72
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,455.86,368.16
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,422.09,336.12
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,384.78,301.1
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,345.76,264.03
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,303.33,223.74
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,259.77,182.48
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,203.04,136.37
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,156.4,101.66
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,120.82,69.91
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,75.73,40.13
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,37.22,29.06
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,35.87,27.86
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,33.66,25.74
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,31.49,23.55
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,26.92,18.94
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,22.3,13.5
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,10.76,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,128.19,45.44
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,259.7,207.49
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,318.72,266.36
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,380.14,322.01
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,423.78,361.01
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,467.05,398.1
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,498.51,424.5
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,528.24,448.52
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,548.2,464.14
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,565.66,477.17
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,477.85,403.66
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,373.09,315.42
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,393.62,331.99
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,418.86,351.34
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,432.81,362.1
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,444.01,370.38
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,350.39,291.67
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,261.4,216.74
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,325.67,269.81
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,376.26,309.13
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,372.6,302.84
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,363.12,290.79
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,281.43,225.51
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,219.72,179.06
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,166.19,135.53
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,119.29,97.72
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,86.67,70.03
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,52.99,40.97
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,47.86,36.57
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,42.73,32.11
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,37.14,28.82
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,31.55,23.72
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,25.51,18.06
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,19.47,12.35
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,13.89,7.0
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,8.33,1.49
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,4.16,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,4.16,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,8.33,1.18
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,13.43,5.92
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,18.54,10.57
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,24.11,15.6
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,29.69,20.6
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,34.81,25.14
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,39.94,29.65
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,25.98,17.28
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,12.05,4.96
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,51.6,39.49
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,91.95,74.11
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,124.4,101.5
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,156.72,128.39
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,177.76,145.67
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,198.23,162.29
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,118.78,95.57
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,41.83,30.23
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,209.66,171.25
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,360.21,290.51
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,356.7,284.73
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,346.26,273.23
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,325.0,252.75
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,300.63,228.86
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,260.95,195.21
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,227.29,167.47
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,197.07,136.72
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,157.81,99.17
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,121.54,72.89
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,87.48,54.35
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,57.5,46.04
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,53.01,42.17
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,47.49,37.14
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,41.83,31.83
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,33.56,24.05
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,24.97,15.25
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,12.12,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.48,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.97,5.03
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,20.87,12.42
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,28.77,19.6
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,36.68,26.71
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,44.6,33.73
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,51.6,39.84
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,58.59,45.85
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,75.09,59.9
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,91.7,73.81
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,114.78,93.34
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,137.73,112.56
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,154.56,126.38
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,171.13,139.86
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,179.54,146.63
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,187.76,153.23
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,234.79,191.98
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,275.19,224.37
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,286.6,232.86
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,292.73,236.95
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,284.05,229.14
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,274.48,220.54
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,269.62,215.39
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,260.52,206.14
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,222.95,176.35
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,190.24,151.39
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,122.19,96.9
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,55.79,43.04
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,50.19,38.32
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,44.59,33.49
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,38.54,29.82
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,32.48,24.3
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,26.44,18.66
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,20.39,12.97
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,14.36,7.25
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,8.33,1.41
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,4.16,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,73.11,4.49
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,149.08,115.14
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,189.5,156.6
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,231.33,195.12
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,266.15,226.64
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,301.17,257.38
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,328.21,280.5
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,354.54,302.36
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,334.42,284.37
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,320.77,271.53
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,347.34,293.34
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,372.9,313.78
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,379.79,317.92
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,385.35,320.94
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,394.32,327.25
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,401.47,331.84
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,415.24,341.16
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,420.58,343.3
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,393.23,319.6
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,364.31,294.95
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,308.5,249.62
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,258.52,209.66
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,230.29,186.7
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,204.88,166.16
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,199.48,160.75
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,189.97,151.59
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,168.76,134.7
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,147.4,117.99
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,129.93,103.88
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,112.88,90.66
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,95.97,81.82
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,83.72,70.74
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,70.52,58.63
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,57.03,46.09
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,42.9,32.82
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,28.45,18.57
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,14.79,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,135.96,0.0
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,280.84,220.09
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,341.58,286.59
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,404.7,346.17
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,449.05,388.62
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,492.95,429.15
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,524.63,457.58
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,550.89,480.52
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,571.93,497.53
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,590.48,511.85
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,600.86,519.55
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,608.16,524.4
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,609.13,523.81
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,606.83,520.32
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,598.45,511.61
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,586.79,499.97
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,523.58,444.6
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,460.19,389.32
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,434.26,365.74
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,407.97,341.62
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,425.58,352.22
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,430.44,349.93
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,391.79,312.52
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,351.43,273.2
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,308.62,231.58
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,264.76,189.09
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,218.82,146.09
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,172.69,105.18
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,125.7,68.6
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,79.83,41.88
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,41.27,33.17
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,35.83,28.11
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,34.03,26.3
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,32.31,24.45
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,27.76,19.85
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,23.15,14.54
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,11.14,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,69.54,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,143.29,111.68
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,183.3,154.61
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,224.8,193.74
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,257.54,224.4
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,290.26,254.1
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,318.0,278.17
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,345.21,301.02
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,352.37,305.83
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,349.53,302.17
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,259.6,223.6
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,164.32,139.42
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,133.04,112.34
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,103.19,86.1
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,117.88,98.74
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,132.43,111.05
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,138.71,116.37
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,144.9,121.66
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,148.42,124.64
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,151.83,127.57
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,123.59,103.26
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,95.7,79.12
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,71.22,57.74
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,46.48,35.92
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,52.54,41.39
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,58.6,46.83
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,44.6,34.42
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,30.63,21.97
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,27.84,19.5
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,25.05,17.0
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,21.79,14.97
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,18.54,11.88
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,15.29,8.78
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,12.04,5.65
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,8.79,2.47
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,5.55,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.77,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,6.94,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,13.9,5.67
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,23.2,14.66
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,32.5,23.26
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,42.75,32.68
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,53.38,42.36
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,63.56,51.54
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,73.69,60.58
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,89.93,74.96
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,106.05,89.12
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,114.41,96.33
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,122.75,103.5
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,184.68,157.65
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,241.07,205.87
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,245.2,208.94
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,249.03,211.88
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,271.88,230.82
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,296.23,250.57
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,289.49,244.28
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,282.4,237.76
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,242.56,203.56
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,207.84,174.06
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,198.66,166.14
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,189.38,158.07
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,228.47,180.95
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,244.1,179.59
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,205.09,143.83
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,166.8,110.51
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,127.57,79.64
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,89.72,56.01
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,56.88,47.05
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,54.53,44.94
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,50.36,41.01
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,44.63,35.49
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,36.51,27.57
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,28.14,18.79
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,14.12,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,98.29,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,203.75,148.47
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,261.52,209.28
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,323.15,264.98
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,308.73,255.86
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,291.97,242.92
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,318.79,265.62
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,344.85,286.91
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,232.32,191.93
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,107.12,84.74
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,114.95,91.05
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,122.78,97.2
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,115.24,90.63
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,108.04,84.4
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,57.21,42.22
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.42,0.58
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.42,0.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.0,5.27
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,18.57,9.98
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,18.11,9.62
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,17.64,9.27
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,106.48,83.67
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,188.03,150.88
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,145.27,116.22
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,102.87,81.84
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,74.78,58.37
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,45.53,33.6
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,41.33,30.13
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,37.14,26.61
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,32.02,23.51
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,26.9,18.89
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,21.79,14.17
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,16.68,9.43
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,12.04,5.09
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,7.4,0.66
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.7,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,15.72,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,34.88,22.17
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,69.95,55.19
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,101.02,83.84
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,131.17,111.31
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,168.94,145.04
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,193.24,166.81
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,217.83,188.48
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,188.35,162.04
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,165.85,141.47
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,223.63,192.31
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,287.63,247.35
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,300.8,257.47
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,313.14,266.9
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,286.37,243.19
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,255.54,216.27
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,207.81,174.97
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,160.14,133.72
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,206.0,172.9
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,246.34,206.51
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,336.22,278.12
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,400.32,323.23
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,367.44,291.86
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,330.65,257.2
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,292.64,220.84
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,253.79,183.81
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,213.02,146.48
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,172.57,111.14
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,130.49,78.18
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,89.67,52.76
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,51.5,42.1
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,49.35,40.19
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,45.01,36.11
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,40.59,31.82
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,34.61,25.92
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,28.49,19.27
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,13.71,0.12
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,119.49,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,249.04,187.1
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,312.7,259.89
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,379.29,321.66
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,426.01,364.44
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,472.49,405.15
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,381.77,329.39
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,273.3,236.12
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,296.85,256.05
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,319.65,274.24
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,322.72,275.14
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,317.39,269.13
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,357.63,301.34
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,389.15,325.31
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,410.72,340.19
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,423.69,347.72
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,493.71,399.55
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,548.29,435.69
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,524.95,416.22
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,498.81,394.97
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,468.23,368.77
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,435.42,339.89
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,398.69,307.27
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,360.14,272.26
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,318.49,234.12
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,275.56,194.43
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,230.22,153.2
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,180.7,110.19
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,133.5,73.36
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,87.06,44.86
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,42.05,33.33
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,40.86,32.37
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,37.89,29.57
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,34.93,26.66
