Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,30.46,22.23
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,25.97,17.23
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,12.41,0.18
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,115.76,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,242.41,178.34
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,303.74,248.76
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,367.93,307.22
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,412.55,346.39
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,457.07,383.43
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,489.28,409.56
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,519.9,433.24
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,538.29,445.69
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,557.93,458.41
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,569.55,465.22
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,578.32,469.56
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,580.39,468.6
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,579.38,465.18
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,573.0,458.66
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,563.49,449.61
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,548.49,436.66
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,530.51,421.06
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,507.65,402.36
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,482.08,380.83
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,452.23,354.56
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,420.11,325.73
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,384.24,293.33
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,346.59,258.83
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,306.41,221.55
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,265.19,183.32
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,221.49,144.22
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,177.53,106.58
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,132.3,71.86
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,83.55,41.3
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,39.54,30.38
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,37.24,28.43
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,35.05,26.39
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,32.91,24.29
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,28.87,20.3
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,24.82,15.83
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,11.88,0.31
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,84.73,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,210.7,152.97
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,273.41,223.78
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,339.61,284.34
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,387.04,326.72
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,431.95,365.38
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,465.88,393.25
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,498.39,418.76
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,524.59,438.47
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,548.62,455.76
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,561.1,464.57
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,570.74,470.89
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,571.18,469.15
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,571.47,467.01
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,565.64,460.46
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,556.75,451.33
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,541.69,437.29
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,523.76,420.72
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,501.8,401.13
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,477.19,379.0
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,448.26,352.33
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,417.07,323.38
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,382.51,291.85
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,346.21,258.32
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,306.92,222.02
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,263.21,182.03
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,219.8,143.2
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,176.17,105.78
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,131.26,70.92
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,86.97,43.57
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,43.45,33.47
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,39.77,30.3
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,36.79,27.58
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,33.8,24.73
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,29.3,20.43
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,24.75,15.65
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,11.84,0.71
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,34.42,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,93.28,65.57
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,129.02,105.2
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,164.17,138.13
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,194.67,166.03
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,225.28,193.24
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,249.51,214.29
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,273.33,234.42
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,206.93,176.06
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,133.73,111.21
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,144.17,119.94
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,154.6,128.39
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,270.42,227.07
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,377.47,314.13
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,399.43,330.75
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,424.52,349.85
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,484.62,396.22
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,530.25,428.93
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,507.71,408.29
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,482.54,385.7
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,453.51,359.16
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,422.2,330.28
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,386.85,298.24
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,349.8,264.16
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,309.65,226.81
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,268.48,188.47
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,221.78,146.78
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,178.29,109.19
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,133.66,74.3
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,90.24,47.14
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,46.95,37.31
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,41.42,32.36
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,38.94,30.07
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,36.52,27.69
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,31.63,22.97
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,24.4,15.76
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,11.77,1.26
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.48,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.92,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,2.31,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.7,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,5.55,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,7.41,0.87
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,8.8,2.12
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,10.19,3.35
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,24.12,15.59
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,38.08,27.73
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,98.96,80.48
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,162.63,134.58
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,228.11,189.78
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,292.28,242.61
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,240.71,198.6
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,192.83,157.86
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,185.25,151.2
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,177.99,144.79
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,92.05,72.72
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,7.42,0.71
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,104.5,82.99
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,196.94,159.13
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,126.58,100.98
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,56.74,42.71
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,48.81,36.0
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,40.88,29.25
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,81.92,64.09
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,119.3,95.56
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,108.16,86.29
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,97.06,77.06
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,84.85,70.23
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,73.25,60.03
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,61.22,49.29
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,49.05,38.25
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,36.33,26.63
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,23.21,14.4
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,13.45,2.55
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.81,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,6.2,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,12.05,3.24
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,20.87,12.0
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,29.71,19.99
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,39.96,29.1
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,50.42,38.31
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,60.1,46.79
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,69.74,55.13
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,92.21,74.29
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,114.59,93.09
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,123.83,100.54
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,133.06,107.92
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,152.24,123.67
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,171.15,139.0
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,182.15,147.88
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,192.88,156.5
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,177.46,143.28
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,162.67,130.73
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,158.42,127.2
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,154.3,123.78
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,149.13,119.54
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,144.08,115.43
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,111.08,88.18
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,78.21,60.81
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,72.61,56.22
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,67.0,51.57
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,134.46,94.92
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,177.09,114.71
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,138.16,84.42
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,101.0,60.56
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,64.47,52.34
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,56.41,45.26
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,52.3,41.55
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,48.18,37.67
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,39.02,29.11
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,31.14,21.32
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,19.68,6.97
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,9.53,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,60.14,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,157.15,107.07
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,218.77,175.44
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,283.85,234.16
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,332.95,277.51
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,382.86,320.06
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,418.54,350.17
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,453.29,378.56
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,292.14,245.29
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,101.14,81.53
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,109.53,88.89
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,117.91,95.83
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,112.87,91.22
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,108.11,86.91
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,121.84,98.17
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,135.45,109.18
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,177.51,143.77
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,221.4,179.04
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,242.59,195.9
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,261.68,210.86
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,345.29,274.57
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,402.67,312.72
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,369.72,282.93
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,335.34,251.93
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,297.84,217.91
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,259.31,182.73
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,177.98,127.46
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,137.77,109.66
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,126.55,85.85
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,95.63,51.92
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,51.26,32.55
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,41.39,31.79
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,38.5,29.11
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,35.58,26.29
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,30.81,21.75
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,25.93,16.79
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,17.51,6.07
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,10.48,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.48,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,20.77,9.29
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,38.89,26.88
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,55.93,42.1
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,75.46,59.29
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,94.94,76.24
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,112.98,91.71
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,131.04,106.96
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,164.04,134.73
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,190.41,156.57
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,214.52,176.26
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,238.24,195.37
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,145.25,117.41
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,56.74,42.4
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,143.59,115.3
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,228.86,185.23
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,283.46,229.31
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,329.3,265.32
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,350.59,281.42
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,363.75,290.47
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,343.05,272.08
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,322.41,253.86
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,334.48,258.56
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,331.74,248.66
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,271.62,202.14
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,230.53,173.66
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,208.74,152.22
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,178.41,123.81
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,145.87,98.16
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,114.05,76.12
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,81.06,58.71
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,66.78,53.44
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,58.65,46.27
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,50.28,38.73
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,40.4,29.7
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,30.2,20.12
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,20.0,8.03
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,11.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,98.14,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,231.37,158.06
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,299.77,242.66
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,369.39,306.91
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,416.8,349.77
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,464.17,390.73
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,498.3,419.5
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,530.83,445.77
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,554.61,464.29
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,572.6,477.7
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,585.22,485.58
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,594.94,490.79
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,597.63,490.69
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,597.19,487.99
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,591.32,481.34
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,582.25,472.04
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,567.6,457.65
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,549.85,440.67
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,527.14,419.92
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,501.62,396.63
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,471.77,368.88
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,439.45,338.79
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,403.46,306.02
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,365.61,271.25
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,324.31,232.97
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,281.78,193.7
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,237.11,154.33
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,192.09,115.85
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,145.79,79.58
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,100.2,49.9
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,54.96,31.83
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,36.04,27.01
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,34.22,25.38
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,32.46,23.68
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,28.38,19.79
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,24.25,15.61
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,17.45,7.0
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,11.44,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,59.0,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,153.84,102.46
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,219.19,175.84
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,287.33,237.27
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,345.5,288.72
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,405.14,340.02
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,443.41,372.53
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,480.77,403.34
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,512.89,428.61
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,541.58,450.46
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,556.88,461.56
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,569.44,470.35
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,576.38,474.81
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,580.24,476.59
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,576.12,472.38
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,567.29,464.27
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,556.8,453.87
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,543.04,440.51
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,522.43,422.92
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,498.94,402.45
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,429.74,345.15
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,366.76,293.37
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,374.44,294.75
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,369.73,283.37
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,329.01,244.68
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,286.7,204.41
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,241.98,163.03
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,196.77,122.59
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,150.03,84.08
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,103.58,52.28
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,57.35,32.46
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,36.03,27.14
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,33.78,25.09
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,31.53,22.95
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,27.87,19.45
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,24.19,15.68
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,17.89,7.75
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,12.39,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,90.99,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,215.61,146.8
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,284.41,233.34
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,354.38,299.27
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,403.88,345.53
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,453.57,390.3
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,489.46,422.63
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,523.88,452.72
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,548.57,473.19
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,570.9,491.08
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,584.86,502.13
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,595.92,510.48
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,395.84,339.58
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,173.89,145.38
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,397.97,340.28
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,587.22,496.76
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,509.3,428.56
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,428.9,359.44
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,476.58,397.56
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,509.21,421.04
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,480.02,393.43
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,448.21,363.23
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,412.46,329.14
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,374.76,292.8
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,333.33,252.94
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,290.62,211.76
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,245.87,169.35
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,200.61,127.94
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,154.17,89.12
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,108.32,57.09
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,57.44,31.99
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,38.46,29.99
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,36.73,28.39
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,35.07,26.75
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,31.07,22.87
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,27.06,18.71
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,21.91,11.54
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,20.97,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.48,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
